ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 00:00,0,0.000,ALERT,213.74,298.47,59.965,1403496003,"274151322000083","019011112586793",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,163471.7,163471.7,12701,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496076,699802.00
06/23/2014 00:00,0,0.000,ALERT,214.19,298.47,59.959,1403496003,"274151322000076","019011112586793",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,168057.7,168057.7,12670,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496079,699803.00
06/23/2014 00:00,0,0.000,ALERT,213.96,297.87,59.959,1403496003,"274151322000094","019011112586793",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,107422.3,107422.3,12987,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496082,699804.00
06/23/2014 00:00,0,0.000,ALERT,213.74,297.87,59.959,1403496003,"274151322000052","019011112586793",0.00,18.30,0,295.16,301.47,0.0,0.0,0.000,163887.5,163887.5,12663,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403496084,699805.00
06/23/2014 00:00,0,0.000,ALERT,213.96,298.17,59.954,1403496003,"274151322000085","019011112586793",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,162897.7,162897.7,12638,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496087,699806.00
06/23/2014 00:00,0,0.000,ALERT,213.96,297.87,59.933,1403496003,"274151322000087","019011112586793",0.00,20.70,0,294.56,300.27,0.0,0.0,0.000,156335.3,156335.3,12672,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496090,699807.00
06/23/2014 00:00,0,0.000,ALERT,213.29,297.87,59.944,1403496003,"274151322000088","019011112586793",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,157924.3,157924.3,12668,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403496093,699808.00
06/23/2014 00:00,0,0.000,ALERT,213.74,299.67,59.944,1403496003,"274151322000095","019011112586793",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,166350.4,166350.4,12676,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496096,699809.00
06/23/2014 00:00,0,0.000,ALERT,214.64,297.87,59.944,1403496003,"274151322000068","019011112586793",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,105414.4,105414.4,13074,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496099,699810.00
06/23/2014 00:00,0,0.000,ALERT,213.96,299.07,59.944,1403496003,"274151322000054","019011112586793",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,161396.3,161396.3,12786,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496102,699811.00
06/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403496003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403496884,699812.00
06/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403496003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403496884,699813.00
06/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403496003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403496884,699814.00
06/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403496003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403496884,699815.00
06/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403496003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403496884,699816.00
06/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403496003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403496884,699817.00
06/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403496003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403496884,699818.00
06/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403496003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403496884,699819.00
06/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403496003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403496884,699820.00
06/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403496003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403496884,699821.00
06/23/2014 00:15,0,0.000,ALERT,214.19,299.07,59.954,1403496903,"274151322000083","019011112586793",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,163471.7,163471.7,12703,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496978,699822.00
06/23/2014 00:15,0,0.000,ALERT,214.41,299.37,59.928,1403496903,"274151322000076","019011112586793",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,168057.7,168057.7,12672,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496981,699823.00
06/23/2014 00:15,0,0.000,ALERT,213.96,298.47,59.938,1403496903,"274151322000094","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,107422.3,107422.3,12989,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496984,699824.00
06/23/2014 00:15,0,0.000,ALERT,213.96,298.77,59.975,1403496903,"274151322000052","019011112586793",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,163887.5,163887.5,12665,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496986,699825.00
06/23/2014 00:15,0,0.000,ALERT,214.19,299.37,59.944,1403496903,"274151322000085","019011112586793",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,162897.7,162897.7,12640,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496989,699826.00
06/23/2014 00:15,0,0.000,ALERT,213.96,298.47,59.949,1403496903,"274151322000087","019011112586793",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,156335.3,156335.3,12674,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496992,699827.00
06/23/2014 00:15,0,0.000,ALERT,213.51,299.07,59.944,1403496903,"274151322000088","019011112586793",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,157924.3,157924.3,12670,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496995,699828.00
06/23/2014 00:15,0,0.000,ALERT,214.19,300.27,59.944,1403496903,"274151322000095","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,166350.4,166350.4,12678,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403496998,699829.00
06/23/2014 00:15,0,0.000,ALERT,214.64,298.47,59.949,1403496903,"274151322000068","019011112586793",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,105414.4,105414.4,13076,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497001,699830.00
06/23/2014 00:15,0,0.000,ALERT,213.74,298.77,59.944,1403496903,"274151322000054","019011112586793",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,161396.3,161396.3,12788,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497004,699831.00
06/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403496903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403497784,699832.00
06/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403496903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403497784,699833.00
06/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403496903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403497784,699834.00
06/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403496903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403497784,699835.00
06/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403496903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403497784,699836.00
06/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403496903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403497784,699837.00
06/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403496903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403497784,699838.00
06/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403496903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403497784,699839.00
06/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403496903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403497784,699840.00
06/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403496903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403497784,699841.00
06/23/2014 00:30,0,0.000,ALERT,214.41,299.07,59.970,1403497803,"274151322000083","019011112586793",0.00,18.30,0,294.86,301.17,0.0,0.0,0.000,163471.7,163471.7,12705,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497879,699842.00
06/23/2014 00:30,0,0.000,ALERT,214.64,299.07,59.975,1403497803,"274151322000076","019011112586793",0.00,18.70,0,294.26,301.17,0.0,0.0,0.000,168057.7,168057.7,12674,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497881,699843.00
06/23/2014 00:30,0,0.000,ALERT,214.19,298.17,59.970,1403497803,"274151322000094","019011112586793",0.00,18.30,0,293.96,300.27,0.0,0.0,0.000,107422.3,107422.3,12991,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497884,699844.00
06/23/2014 00:30,0,0.000,ALERT,213.96,299.07,59.965,1403497803,"274151322000052","019011112586793",0.00,18.70,0,294.26,301.17,0.0,0.0,0.000,163887.5,163887.5,12667,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497887,699845.00
06/23/2014 00:30,0,0.000,ALERT,214.19,298.77,59.965,1403497803,"274151322000085","019011112586793",0.00,18.70,0,294.26,301.17,0.0,0.0,0.000,162897.7,162897.7,12642,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497890,699846.00
06/23/2014 00:30,0,0.000,ALERT,213.96,297.57,59.970,1403497803,"274151322000087","019011112586793",0.00,20.30,0,293.66,300.27,0.0,0.0,0.000,156335.3,156335.3,12676,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497892,699847.00
06/23/2014 00:30,0,0.000,ALERT,213.74,298.47,59.981,1403497803,"274151322000088","019011112586793",0.00,19.00,0,294.56,300.87,0.0,0.0,0.000,157924.3,157924.3,12672,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497895,699848.00
06/23/2014 00:30,0,0.000,ALERT,214.19,299.97,59.975,1403497803,"274151322000095","019011112586793",0.00,18.00,0,295.46,301.77,0.0,0.0,0.000,166350.4,166350.4,12680,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497898,699849.00
06/23/2014 00:30,0,0.000,ALERT,214.64,297.87,59.975,1403497803,"274151322000068","019011112586793",0.00,19.30,0,293.66,299.97,0.0,0.0,0.000,105414.4,105414.4,13078,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497901,699850.00
06/23/2014 00:30,0,0.000,ALERT,213.96,299.07,59.959,1403497803,"274151322000054","019011112586793",0.00,19.30,0,294.26,301.17,0.0,0.0,0.000,161396.3,161396.3,12790,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403497904,699851.00
06/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403497803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403498684,699852.00
06/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403497803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403498684,699853.00
06/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403497803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403498684,699854.00
06/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403497803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403498684,699855.00
06/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403497803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403498684,699856.00
06/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403497803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403498684,699857.00
06/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403497803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403498684,699858.00
06/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403497803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403498684,699859.00
06/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403497803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403498684,699860.00
06/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403497803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403498684,699861.00
06/23/2014 00:45,0,0.000,ALERT,214.41,299.37,59.949,1403498703,"274151322000083","019011112586793",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,163471.7,163471.7,12707,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403498779,699862.00
06/23/2014 00:45,0,0.000,ALERT,215.09,299.07,59.938,1403498703,"274151322000076","019011112586793",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,168057.7,168057.7,12676,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403498781,699863.00
06/23/2014 00:45,0,0.000,ALERT,214.64,299.07,59.938,1403498703,"274151322000094","019011112586793",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,107422.3,107422.3,12993,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403498784,699864.00
06/23/2014 00:45,0,0.000,ALERT,214.19,300.27,59.944,1403498703,"274151322000052","019011112586793",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,163887.5,163887.5,12669,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403498787,699865.00
06/23/2014 00:45,0,0.000,ALERT,214.41,299.67,59.965,1403498703,"274151322000085","019011112586793",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,162897.7,162897.7,12644,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403498790,699866.00
06/23/2014 00:45,0,0.000,ALERT,214.41,299.07,59.949,1403498703,"274151322000087","019011112586793",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,156335.3,156335.3,12678,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403498792,699867.00
06/23/2014 00:45,0,0.000,ALERT,213.96,299.97,59.938,1403498703,"274151322000088","019011112586793",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,157924.3,157924.3,12674,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403498795,699868.00
06/23/2014 00:45,0,0.000,ALERT,214.64,300.87,59.944,1403498703,"274151322000095","019011112586793",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,166350.4,166350.4,12682,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403498798,699869.00
06/23/2014 00:45,0,0.000,ALERT,215.32,299.07,59.938,1403498703,"274151322000068","019011112586793",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,105414.4,105414.4,13080,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403498801,699870.00
06/23/2014 00:45,0,0.000,ALERT,214.41,299.97,59.938,1403498703,"274151322000054","019011112586793",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,161396.3,161396.3,12792,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403498804,699871.00
06/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403498703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403499583,699872.00
06/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403498703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403499583,699873.00
06/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403498703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403499583,699874.00
06/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403498703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403499583,699875.00
06/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403498703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403499583,699876.00
06/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403498703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403499583,699877.00
06/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403498703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403499583,699878.00
06/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403498703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403499583,699879.00
06/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403498703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403499583,699880.00
06/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403498703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403499583,699881.00
06/23/2014 01:00,0,0.000,ALERT,214.41,300.87,59.975,1403499603,"274151322000083","019011112586793",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,163471.7,163471.7,12709,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403499677,699882.00
06/23/2014 01:00,0,0.000,ALERT,214.87,300.57,59.981,1403499603,"274151322000076","019011112586793",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,168057.7,168057.7,12678,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403499679,699883.00
06/23/2014 01:00,0,0.000,ALERT,214.64,299.97,59.986,1403499603,"274151322000094","019011112586793",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,107422.3,107422.3,12995,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403499682,699884.00
06/23/2014 01:00,0,0.000,ALERT,213.96,300.87,59.981,1403499603,"274151322000052","019011112586793",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,163887.5,163887.5,12671,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403499685,699885.00
06/23/2014 01:00,0,0.000,ALERT,214.41,300.27,59.970,1403499603,"274151322000085","019011112586793",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,162897.7,162897.7,12646,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403499688,699886.00
06/23/2014 01:00,0,0.000,ALERT,214.19,299.97,59.981,1403499603,"274151322000087","019011112586793",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,156335.3,156335.3,12680,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403499691,699887.00
06/23/2014 01:00,0,0.000,ALERT,213.74,300.27,59.975,1403499603,"274151322000088","019011112586793",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,157924.3,157924.3,12676,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403499693,699888.00
06/23/2014 01:00,0,0.000,ALERT,214.19,301.47,59.981,1403499603,"274151322000095","019011112586793",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,166350.4,166350.4,12684,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403499696,699889.00
06/23/2014 01:00,0,0.000,ALERT,214.87,299.67,59.996,1403499603,"274151322000068","019011112586793",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,105414.4,105414.4,13082,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403499699,699890.00
06/23/2014 01:00,0,0.000,ALERT,213.96,300.27,59.965,1403499603,"274151322000054","019011112586793",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,161396.3,161396.3,12794,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403499702,699891.00
06/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403499603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403500483,699892.00
06/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403499603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403500483,699893.00
06/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403499603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403500483,699894.00
06/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403499603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403500483,699895.00
06/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403499603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403500483,699896.00
06/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403499603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403500483,699897.00
06/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403499603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403500483,699898.00
06/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403499603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403500483,699899.00
06/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403499603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403500483,699900.00
06/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403499603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403500483,699901.00
06/23/2014 01:15,0,0.000,ALERT,213.29,299.07,59.970,1403500503,"274151322000083","019011112586793",0.00,19.00,0,284.34,302.37,0.0,0.0,0.000,163471.7,163471.7,12711,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403500578,699902.00
06/23/2014 01:15,0,0.000,ALERT,213.96,298.47,60.002,1403500503,"274151322000076","019011112586793",0.00,19.00,0,284.04,302.37,0.0,0.0,0.000,168057.7,168057.7,12680,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403500580,699903.00
06/23/2014 01:15,0,0.000,ALERT,213.51,298.47,59.965,1403500503,"274151322000094","019011112586793",0.00,18.70,0,283.74,301.47,0.0,0.0,0.000,107422.3,107422.3,12997,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403500583,699904.00
06/23/2014 01:15,0,0.000,ALERT,213.29,299.67,59.944,1403500503,"274151322000052","019011112586793",0.00,19.30,0,284.04,302.37,0.0,0.0,0.000,163887.5,163887.5,12673,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403500586,699905.00
06/23/2014 01:15,0,0.000,ALERT,213.29,299.07,59.965,1403500503,"274151322000085","019011112586793",0.00,19.30,0,284.04,302.07,0.0,0.0,0.000,162897.7,162897.7,12648,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403500589,699906.00
06/23/2014 01:15,0,0.000,ALERT,213.29,298.17,59.959,1403500503,"274151322000087","019011112586793",0.00,20.30,0,283.44,301.47,0.0,0.0,0.000,156335.3,156335.3,12682,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403500592,699907.00
06/23/2014 01:15,0,0.000,ALERT,212.83,299.07,59.996,1403500503,"274151322000088","019011112586793",0.00,19.30,0,284.04,301.77,0.0,0.0,0.000,157924.3,157924.3,12678,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403500594,699908.00
06/23/2014 01:15,0,0.000,ALERT,213.51,300.27,59.965,1403500503,"274151322000095","019011112586793",0.00,18.70,0,285.24,302.98,0.0,0.0,0.000,166350.4,166350.4,12686,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403500597,699909.00
06/23/2014 01:15,0,0.000,ALERT,214.19,298.47,59.944,1403500503,"274151322000068","019011112586793",0.00,19.50,0,283.74,301.17,0.0,0.0,0.000,105414.4,105414.4,13084,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403500600,699910.00
06/23/2014 01:15,0,0.000,ALERT,213.51,299.97,59.959,1403500503,"274151322000054","019011112586793",0.00,19.50,0,284.04,302.37,0.0,0.0,0.000,161396.3,161396.3,12796,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403500603,699911.00
06/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403500503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403501383,699912.00
06/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403500503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403501383,699913.00
06/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403500503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403501383,699914.00
06/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403500503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403501383,699915.00
06/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403500503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403501383,699916.00
06/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403500503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403501383,699917.00
06/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403500503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403501383,699918.00
06/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403500503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403501383,699919.00
06/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403500503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403501383,699920.00
06/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403500503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403501383,699921.00
06/23/2014 01:30,0,0.000,ALERT,213.29,298.77,59.991,1403501403,"274151322000083","019011112586793",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,163471.7,163471.7,12713,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403501477,699922.00
06/23/2014 01:30,0,0.000,ALERT,213.96,298.77,59.991,1403501403,"274151322000076","019011112586793",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,168057.7,168057.7,12682,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403501480,699923.00
06/23/2014 01:30,0,0.000,ALERT,213.74,298.17,59.991,1403501403,"274151322000094","019011112586793",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,107422.3,107422.3,12999,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403501483,699924.00
06/23/2014 01:30,0,0.000,ALERT,213.29,298.77,59.986,1403501403,"274151322000052","019011112586793",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,163887.5,163887.5,12675,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403501485,699925.00
06/23/2014 01:30,0,0.000,ALERT,213.51,298.77,60.002,1403501403,"274151322000085","019011112586793",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,162897.7,162897.7,12650,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403501488,699926.00
06/23/2014 01:30,0,0.000,ALERT,213.74,298.47,60.002,1403501403,"274151322000087","019011112586793",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,156335.3,156335.3,12684,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403501491,699927.00
06/23/2014 01:30,0,0.000,ALERT,213.06,299.37,59.996,1403501403,"274151322000088","019011112586793",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,157924.3,157924.3,12680,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403501494,699928.00
06/23/2014 01:30,0,0.000,ALERT,213.51,300.27,60.002,1403501403,"274151322000095","019011112586793",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,166350.4,166350.4,12688,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403501497,699929.00
06/23/2014 01:30,0,0.000,ALERT,213.74,298.47,60.034,1403501403,"274151322000068","019011112586793",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,105414.4,105414.4,13086,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403501500,699930.00
06/23/2014 01:30,0,0.000,ALERT,213.51,299.67,60.007,1403501403,"274151322000054","019011112586793",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,161396.3,161396.3,12798,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403501503,699931.00
06/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403501403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403502283,699932.00
06/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403501403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403502283,699933.00
06/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403501403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403502283,699934.00
06/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403501403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403502283,699935.00
06/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403501403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403502283,699936.00
06/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403501403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403502283,699937.00
06/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403501403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403502283,699938.00
06/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403501403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403502283,699939.00
06/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403501403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403502283,699940.00
06/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403501403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403502283,699941.00
06/23/2014 01:45,0,0.000,ALERT,213.74,298.77,59.991,1403502303,"274151322000083","019011112586793",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,163471.7,163471.7,12715,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403502377,699942.00
06/23/2014 01:45,0,0.000,ALERT,214.19,298.77,59.981,1403502303,"274151322000076","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,168057.7,168057.7,12684,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403502380,699943.00
06/23/2014 01:45,0,0.000,ALERT,213.74,299.07,59.975,1403502303,"274151322000094","019011112586793",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,107422.3,107422.3,13001,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403502383,699944.00
06/23/2014 01:45,0,0.000,ALERT,213.51,299.97,59.981,1403502303,"274151322000052","019011112586793",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,163887.5,163887.5,12677,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403502385,699945.00
06/23/2014 01:45,0,0.000,ALERT,213.96,299.37,59.991,1403502303,"274151322000085","019011112586793",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,162897.7,162897.7,12652,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403502388,699946.00
06/23/2014 01:45,0,0.000,ALERT,213.74,299.07,60.007,1403502303,"274151322000087","019011112586793",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,156335.3,156335.3,12686,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403502391,699947.00
06/23/2014 01:45,0,0.000,ALERT,213.29,299.37,59.986,1403502303,"274151322000088","019011112586793",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,157924.3,157924.3,12682,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403502394,699948.00
06/23/2014 01:45,0,0.000,ALERT,213.51,300.27,59.986,1403502303,"274151322000095","019011112586793",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,166350.4,166350.4,12690,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403502397,699949.00
06/23/2014 01:45,0,0.000,ALERT,214.19,298.47,59.981,1403502303,"274151322000068","019011112586793",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,105414.4,105414.4,13088,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403502399,699950.00
06/23/2014 01:45,0,0.000,ALERT,213.29,299.67,59.991,1403502303,"274151322000054","019011112586793",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,161396.3,161396.3,12800,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403502402,699951.00
06/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403502303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403503183,699952.00
06/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403502303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403503183,699953.00
06/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403502303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403503183,699954.00
06/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403502303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403503183,699955.00
06/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403502303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403503183,699956.00
