ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403502303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403503183,699957.00
06/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403502303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403503183,699958.00
06/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403502303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403503183,699959.00
06/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403502303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403503183,699960.00
06/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403502303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403503183,699961.00
06/23/2014 02:00,0,0.000,ALERT,213.51,299.07,59.986,1403503203,"274151322000083","019011112586793",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,163471.7,163471.7,12717,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403503277,699962.00
06/23/2014 02:00,0,0.000,ALERT,213.96,298.77,59.981,1403503203,"274151322000076","019011112586793",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,168057.7,168057.7,12686,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403503280,699963.00
06/23/2014 02:00,0,0.000,ALERT,213.51,298.47,59.981,1403503203,"274151322000094","019011112586793",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,107422.3,107422.3,13003,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403503283,699964.00
06/23/2014 02:00,0,0.000,ALERT,213.29,298.77,59.981,1403503203,"274151322000052","019011112586793",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,163887.5,163887.5,12679,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403503286,699965.00
06/23/2014 02:00,0,0.000,ALERT,213.96,299.37,59.981,1403503203,"274151322000085","019011112586793",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,162897.7,162897.7,12654,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403503288,699966.00
06/23/2014 02:00,0,0.000,ALERT,213.29,297.87,59.975,1403503203,"274151322000087","019011112586793",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,156335.3,156335.3,12688,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403503291,699967.00
06/23/2014 02:00,0,0.000,ALERT,213.06,298.47,59.975,1403503203,"274151322000088","019011112586793",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,157924.3,157924.3,12684,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403503294,699968.00
06/23/2014 02:00,0,0.000,ALERT,213.74,299.97,59.986,1403503203,"274151322000095","019011112586793",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,166350.4,166350.4,12692,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403503297,699969.00
06/23/2014 02:00,0,0.000,ALERT,214.19,298.47,59.975,1403503203,"274151322000068","019011112586793",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,105414.4,105414.4,13090,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403503300,699970.00
06/23/2014 02:00,0,0.000,ALERT,213.29,299.07,59.975,1403503203,"274151322000054","019011112586793",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,161396.3,161396.3,12802,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403503303,699971.00
06/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403503203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504083,699972.00
06/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403503203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504083,699973.00
06/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403503203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504083,699974.00
06/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403503203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504083,699975.00
06/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403503203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504083,699976.00
06/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403503203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504083,699977.00
06/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403503203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504083,699978.00
06/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403503203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504083,699979.00
06/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403503203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504083,699980.00
06/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403503203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504083,699981.00
06/23/2014 02:15,0,0.000,ALERT,213.74,299.97,59.944,1403504103,"274151322000083","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,163471.7,163471.7,12719,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403504176,699982.00
06/23/2014 02:15,0,0.000,ALERT,214.19,299.67,59.938,1403504103,"274151322000076","019011112586793",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,168057.7,168057.7,12688,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403504179,699983.00
06/23/2014 02:15,0,0.000,ALERT,213.96,299.07,59.938,1403504103,"274151322000094","019011112586793",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,107422.3,107422.3,13005,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403504182,699984.00
06/23/2014 02:15,0,0.000,ALERT,213.74,299.37,59.949,1403504103,"274151322000052","019011112586793",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,163887.5,163887.5,12681,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403504185,699985.00
06/23/2014 02:15,0,0.000,ALERT,213.74,299.67,59.981,1403504103,"274151322000085","019011112586793",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,162897.7,162897.7,12656,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403504188,699986.00
06/23/2014 02:15,0,0.000,ALERT,213.96,299.07,59.944,1403504103,"274151322000087","019011112586793",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,156335.3,156335.3,12690,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403504191,699987.00
06/23/2014 02:15,0,0.000,ALERT,213.51,299.67,59.949,1403504103,"274151322000088","019011112586793",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,157924.3,157924.3,12686,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403504194,699988.00
06/23/2014 02:15,0,0.000,ALERT,213.96,301.17,59.944,1403504103,"274151322000095","019011112586793",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,166350.4,166350.4,12694,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403504197,699989.00
06/23/2014 02:15,0,0.000,ALERT,214.19,299.07,59.938,1403504103,"274151322000068","019011112586793",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,105414.4,105414.4,13092,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403504200,699990.00
06/23/2014 02:15,0,0.000,ALERT,213.96,299.97,59.938,1403504103,"274151322000054","019011112586793",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,161396.3,161396.3,12804,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403504202,699991.00
06/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403504103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504983,699992.00
06/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403504103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504983,699993.00
06/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403504103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504983,699994.00
06/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403504103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504983,699995.00
06/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403504103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504983,699996.00
06/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403504103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504983,699997.00
06/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403504103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504983,699998.00
06/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403504103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504983,699999.00
06/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403504103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504983,700000.00
06/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403504103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403504983,700001.00
06/23/2014 02:30,0,0.000,ALERT,213.96,299.67,59.949,1403505003,"274151322000083","019011112586793",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,163471.7,163471.7,12721,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403505077,700002.00
06/23/2014 02:30,0,0.000,ALERT,214.19,299.67,59.938,1403505003,"274151322000076","019011112586793",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,168057.7,168057.7,12690,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403505080,700003.00
06/23/2014 02:30,0,0.000,ALERT,213.51,299.07,59.933,1403505003,"274151322000094","019011112586793",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,107422.3,107422.3,13007,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505083,700004.00
06/23/2014 02:30,0,0.000,ALERT,213.51,300.27,59.954,1403505003,"274151322000052","019011112586793",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,163887.5,163887.5,12683,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403505086,700005.00
06/23/2014 02:30,0,0.000,ALERT,213.96,299.37,59.944,1403505003,"274151322000085","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,162897.7,162897.7,12658,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505089,700006.00
06/23/2014 02:30,0,0.000,ALERT,213.29,297.87,59.912,1403505003,"274151322000087","019011112586793",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,156335.3,156335.3,12692,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403505091,700007.00
06/23/2014 02:30,0,0.000,ALERT,213.74,299.67,59.938,1403505003,"274151322000088","019011112586793",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,157924.3,157924.3,12688,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505094,700008.00
06/23/2014 02:30,0,0.000,ALERT,213.96,300.87,59.938,1403505003,"274151322000095","019011112586793",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,166350.4,166350.4,12696,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505097,700009.00
06/23/2014 02:30,0,0.000,ALERT,214.87,299.07,59.907,1403505003,"274151322000068","019011112586793",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,105414.4,105414.4,13094,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505100,700010.00
06/23/2014 02:30,0,0.000,ALERT,213.96,299.97,59.954,1403505003,"274151322000054","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,161396.3,161396.3,12806,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403505103,700011.00
06/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403505003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403505884,700012.00
06/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403505003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403505884,700013.00
06/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403505003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403505884,700014.00
06/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403505003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403505884,700015.00
06/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403505003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403505884,700016.00
06/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403505003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403505884,700017.00
06/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403505003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403505884,700018.00
06/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403505003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403505884,700019.00
06/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403505003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403505884,700020.00
06/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403505003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403505884,700021.00
06/23/2014 02:45,0,0.000,ALERT,213.74,299.37,59.949,1403505903,"274151322000083","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,163471.7,163471.7,12723,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505978,700022.00
06/23/2014 02:45,0,0.000,ALERT,214.19,298.77,59.944,1403505903,"274151322000076","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,168057.7,168057.7,12692,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505981,700023.00
06/23/2014 02:45,0,0.000,ALERT,213.51,298.47,59.938,1403505903,"274151322000094","019011112586793",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,107422.3,107422.3,13009,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505984,700024.00
06/23/2014 02:45,0,0.000,ALERT,213.29,299.97,59.949,1403505903,"274151322000052","019011112586793",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,163887.5,163887.5,12685,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403505987,700025.00
06/23/2014 02:45,0,0.000,ALERT,213.51,298.47,59.954,1403505903,"274151322000085","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,162897.7,162897.7,12660,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505990,700026.00
06/23/2014 02:45,0,0.000,ALERT,213.74,298.17,59.954,1403505903,"274151322000087","019011112586793",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,156335.3,156335.3,12694,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505992,700027.00
06/23/2014 02:45,0,0.000,ALERT,213.29,299.07,59.949,1403505903,"274151322000088","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,157924.3,157924.3,12690,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505995,700028.00
06/23/2014 02:45,0,0.000,ALERT,213.51,299.67,59.954,1403505903,"274151322000095","019011112586793",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,166350.4,166350.4,12698,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403505998,700029.00
06/23/2014 02:45,0,0.000,ALERT,214.19,298.47,59.949,1403505903,"274151322000068","019011112586793",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,105414.4,105414.4,13096,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403506001,700030.00
06/23/2014 02:45,0,0.000,ALERT,213.51,298.77,59.949,1403505903,"274151322000054","019011112586793",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,161396.3,161396.3,12808,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403506004,700031.00
06/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403505903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403506784,700032.00
06/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403505903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403506784,700033.00
06/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403505903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403506784,700034.00
06/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403505903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403506784,700035.00
06/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403505903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403506784,700036.00
06/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403505903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403506784,700037.00
06/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403505903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403506784,700038.00
06/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403505903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403506784,700039.00
06/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403505903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403506784,700040.00
06/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403505903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403506784,700041.00
06/23/2014 03:00,0,0.000,ALERT,213.29,299.37,59.949,1403506803,"274151322000083","019011112586793",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,163471.7,163471.7,12725,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403506877,700042.00
06/23/2014 03:00,0,0.000,ALERT,213.96,299.67,59.954,1403506803,"274151322000076","019011112586793",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,168057.7,168057.7,12694,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403506880,700043.00
06/23/2014 03:00,0,0.000,ALERT,213.74,298.77,59.959,1403506803,"274151322000094","019011112586793",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,107422.3,107422.3,13011,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403506883,700044.00
06/23/2014 03:00,0,0.000,ALERT,213.29,298.77,59.975,1403506803,"274151322000052","019011112586793",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,163887.5,163887.5,12687,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403506885,700045.00
06/23/2014 03:00,0,0.000,ALERT,213.74,299.37,59.959,1403506803,"274151322000085","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,162897.7,162897.7,12662,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403506888,700046.00
06/23/2014 03:00,0,0.000,ALERT,213.51,299.37,59.965,1403506803,"274151322000087","019011112586793",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,156335.3,156335.3,12696,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403506891,700047.00
06/23/2014 03:00,0,0.000,ALERT,213.29,299.67,59.928,1403506803,"274151322000088","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,157924.3,157924.3,12692,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403506894,700048.00
06/23/2014 03:00,0,0.000,ALERT,213.29,300.27,59.959,1403506803,"274151322000095","019011112586793",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,166350.4,166350.4,12700,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403506897,700049.00
06/23/2014 03:00,0,0.000,ALERT,214.41,298.47,59.959,1403506803,"274151322000068","019011112586793",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,105414.4,105414.4,13098,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403506900,700050.00
06/23/2014 03:00,0,0.000,ALERT,213.29,299.37,59.959,1403506803,"274151322000054","019011112586793",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,161396.3,161396.3,12810,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403506902,700051.00
06/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403506803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403507684,700052.00
06/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403506803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403507684,700053.00
06/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403506803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403507684,700054.00
06/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403506803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403507684,700055.00
06/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403506803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403507684,700056.00
06/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403506803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403507684,700057.00
06/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403506803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403507684,700058.00
06/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403506803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403507684,700059.00
06/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403506803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403507684,700060.00
06/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403506803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403507684,700061.00
06/23/2014 03:15,0,0.000,ALERT,214.19,300.87,59.981,1403507703,"274151322000083","019011112586793",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,163471.7,163471.7,12727,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403507778,700062.00
06/23/2014 03:15,0,0.000,ALERT,214.41,299.97,59.991,1403507703,"274151322000076","019011112586793",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,168057.7,168057.7,12696,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403507781,700063.00
06/23/2014 03:15,0,0.000,ALERT,213.96,299.37,59.996,1403507703,"274151322000094","019011112586793",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,107422.3,107422.3,13013,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403507783,700064.00
06/23/2014 03:15,0,0.000,ALERT,213.74,299.37,59.991,1403507703,"274151322000052","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,163887.5,163887.5,12689,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403507786,700065.00
06/23/2014 03:15,0,0.000,ALERT,213.96,299.97,60.023,1403507703,"274151322000085","019011112586793",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,162897.7,162897.7,12664,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403507789,700066.00
06/23/2014 03:15,0,0.000,ALERT,213.74,299.07,59.959,1403507703,"274151322000087","019011112586793",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,156335.3,156335.3,12698,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403507792,700067.00
06/23/2014 03:15,0,0.000,ALERT,213.51,299.97,59.991,1403507703,"274151322000088","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,157924.3,157924.3,12694,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403507795,700068.00
06/23/2014 03:15,0,0.000,ALERT,214.19,300.87,59.996,1403507703,"274151322000095","019011112586793",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,166350.4,166350.4,12702,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403507798,700069.00
06/23/2014 03:15,0,0.000,ALERT,214.64,299.37,59.991,1403507703,"274151322000068","019011112586793",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,105414.4,105414.4,13100,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403507801,700070.00
06/23/2014 03:15,0,0.000,ALERT,213.96,299.97,59.986,1403507703,"274151322000054","019011112586793",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,161396.3,161396.3,12812,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403507803,700071.00
06/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403507703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403508584,700072.00
06/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403507703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403508584,700073.00
06/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403507703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403508584,700074.00
06/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403507703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403508584,700075.00
06/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403507703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403508584,700076.00
06/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403507703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403508584,700077.00
06/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403507703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403508584,700078.00
06/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403507703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403508584,700079.00
06/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403507703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403508584,700080.00
06/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403507703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403508584,700081.00
06/23/2014 03:30,0,0.000,ALERT,213.51,299.67,59.959,1403508604,"274151322000083","019011112586793",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,163471.7,163471.7,12729,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403508678,700082.00
06/23/2014 03:30,0,0.000,ALERT,214.41,299.67,59.975,1403508604,"274151322000076","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,168057.7,168057.7,12698,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403508681,700083.00
06/23/2014 03:30,0,0.000,ALERT,213.96,299.37,59.975,1403508604,"274151322000094","019011112586793",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,107422.3,107422.3,13015,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403508684,700084.00
06/23/2014 03:30,0,0.000,ALERT,213.74,300.27,59.970,1403508604,"274151322000052","019011112586793",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,163887.5,163887.5,12691,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403508686,700085.00
06/23/2014 03:30,0,0.000,ALERT,214.19,300.27,60.002,1403508604,"274151322000085","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,162897.7,162897.7,12666,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403508689,700086.00
06/23/2014 03:30,0,0.000,ALERT,213.74,298.77,59.981,1403508604,"274151322000087","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,156335.3,156335.3,12700,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403508692,700087.00
06/23/2014 03:30,0,0.000,ALERT,213.51,299.97,59.965,1403508604,"274151322000088","019011112586793",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,157924.3,157924.3,12696,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403508695,700088.00
06/23/2014 03:30,0,0.000,ALERT,213.96,300.57,59.981,1403508604,"274151322000095","019011112586793",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,166350.4,166350.4,12704,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403508698,700089.00
06/23/2014 03:30,0,0.000,ALERT,214.64,298.77,59.970,1403508604,"274151322000068","019011112586793",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,105414.4,105414.4,13102,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403508701,700090.00
06/23/2014 03:30,0,0.000,ALERT,213.74,300.27,59.965,1403508604,"274151322000054","019011112586793",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,161396.3,161396.3,12814,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403508703,700091.00
06/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403508604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403509484,700092.00
06/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403508604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403509484,700093.00
06/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403508604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403509484,700094.00
06/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403508604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403509484,700095.00
06/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403508604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403509484,700096.00
06/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403508604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403509484,700097.00
06/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403508604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403509484,700098.00
06/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403508604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403509484,700099.00
06/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403508604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403509484,700100.00
06/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403508604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403509484,700101.00
06/23/2014 03:45,0,0.000,ALERT,213.51,299.97,60.002,1403509503,"274151322000083","019011112586793",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,163471.7,163471.7,12731,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403509578,700102.00
06/23/2014 03:45,0,0.000,ALERT,213.74,299.07,59.970,1403509503,"274151322000094","019011112586793",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,107422.3,107422.3,13017,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403509583,700103.00
06/23/2014 03:45,0,0.000,ALERT,213.51,300.27,59.975,1403509503,"274151322000052","019011112586793",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,163887.5,163887.5,12693,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403509586,700104.00
06/23/2014 03:45,0,0.000,ALERT,213.51,299.07,60.002,1403509503,"274151322000085","019011112586793",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,162897.7,162897.7,12668,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403509588,700105.00
06/23/2014 03:45,0,0.000,ALERT,213.51,299.37,59.965,1403509503,"274151322000088","019011112586793",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,157924.3,157924.3,12698,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403509593,700106.00
06/23/2014 03:45,0,0.000,ALERT,213.51,300.27,59.933,1403509503,"274151322000095","019011112586793",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,166350.4,166350.4,12706,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403509596,700107.00
06/23/2014 03:45,0,0.000,ALERT,214.41,298.47,59.965,1403509503,"274151322000068","019011112586793",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,105414.4,105414.4,13104,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403509599,700108.00
06/23/2014 03:45,0,0.000,ALERT,213.51,299.37,59.970,1403509503,"274151322000054","019011112586793",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,161396.3,161396.3,12816,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403509601,700109.00
06/23/2014 03:45,0,0.000,ALERT,214.41,299.97,59.981,1403509503,"274151322000076","019011112586793",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,168057.7,168057.7,12700,0,0,0,L,1151911521,2,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403509625,700110.00
06/23/2014 03:45,0,0.000,ALERT,213.51,299.37,59.970,1403509503,"274151322000087","019011112586793",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,156335.3,156335.3,12702,0,0,0,L,1151911521,2,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403509627,700111.00
