ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403509503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403510384,700112.00
06/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403509503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403510384,700113.00
06/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403509503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403510384,700114.00
06/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403509503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403510384,700115.00
06/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403509503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403510384,700116.00
06/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403509503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403510384,700117.00
06/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403509503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403510384,700118.00
06/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403509503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403510384,700119.00
06/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403509503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403510384,700120.00
06/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403509503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403510384,700121.00
06/23/2014 04:00,0,0.000,ALERT,213.51,299.67,59.975,1403510403,"274151322000083","019011112586793",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,163471.7,163471.7,12733,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403510478,700122.00
06/23/2014 04:00,0,0.000,ALERT,213.96,298.77,59.965,1403510403,"274151322000076","019011112586793",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,168057.7,168057.7,12702,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403510481,700123.00
06/23/2014 04:00,0,0.000,ALERT,213.51,299.07,59.954,1403510403,"274151322000094","019011112586793",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,107422.3,107422.3,13019,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403510484,700124.00
06/23/2014 04:00,0,0.000,ALERT,213.51,299.97,59.996,1403510403,"274151322000052","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,163887.5,163887.5,12695,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403510487,700125.00
06/23/2014 04:00,0,0.000,ALERT,213.74,299.67,59.970,1403510403,"274151322000085","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,162897.7,162897.7,12670,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403510489,700126.00
06/23/2014 04:00,0,0.000,ALERT,213.51,299.07,59.933,1403510403,"274151322000087","019011112586793",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,156335.3,156335.3,12704,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403510492,700127.00
06/23/2014 04:00,0,0.000,ALERT,213.29,299.37,59.949,1403510403,"274151322000088","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,157924.3,157924.3,12700,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403510495,700128.00
06/23/2014 04:00,0,0.000,ALERT,213.51,300.27,59.970,1403510403,"274151322000095","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,166350.4,166350.4,12708,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403510498,700129.00
06/23/2014 04:00,0,0.000,ALERT,214.41,298.77,59.970,1403510403,"274151322000068","019011112586793",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,105414.4,105414.4,13106,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403510501,700130.00
06/23/2014 04:00,0,0.000,ALERT,213.51,299.37,59.970,1403510403,"274151322000054","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,161396.3,161396.3,12818,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403510504,700131.00
06/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403510403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403511284,700132.00
06/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403510403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403511284,700133.00
06/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403510403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403511284,700134.00
06/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403510403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403511284,700135.00
06/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403510403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403511284,700136.00
06/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403510403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403511284,700137.00
06/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403510403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403511284,700138.00
06/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403510403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403511284,700139.00
06/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403510403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403511284,700140.00
06/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403510403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403511284,700141.00
06/23/2014 04:15,0,0.000,ALERT,213.51,299.37,59.975,1403511303,"274151322000083","019011112586793",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,163471.7,163471.7,12735,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403511378,700142.00
06/23/2014 04:15,0,0.000,ALERT,213.96,299.07,59.970,1403511303,"274151322000076","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,168057.7,168057.7,12704,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403511381,700143.00
06/23/2014 04:15,0,0.000,ALERT,213.51,298.47,59.965,1403511303,"274151322000094","019011112586793",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,107422.3,107422.3,13021,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403511383,700144.00
06/23/2014 04:15,0,0.000,ALERT,213.29,298.47,59.970,1403511303,"274151322000052","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,163887.5,163887.5,12697,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403511386,700145.00
06/23/2014 04:15,0,0.000,ALERT,213.51,298.77,59.970,1403511303,"274151322000085","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,162897.7,162897.7,12672,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403511389,700146.00
06/23/2014 04:15,0,0.000,ALERT,213.29,297.87,59.965,1403511303,"274151322000087","019011112586793",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,156335.3,156335.3,12706,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403511392,700147.00
06/23/2014 04:15,0,0.000,ALERT,212.83,297.87,59.970,1403511303,"274151322000088","019011112586793",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,157924.3,157924.3,12702,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403511395,700148.00
06/23/2014 04:15,0,0.000,ALERT,213.29,299.37,59.996,1403511303,"274151322000095","019011112586793",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,166350.4,166350.4,12710,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403511397,700149.00
06/23/2014 04:15,0,0.000,ALERT,213.74,297.87,59.970,1403511303,"274151322000068","019011112586793",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,105414.4,105414.4,13108,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403511400,700150.00
06/23/2014 04:15,0,0.000,ALERT,213.06,298.47,60.012,1403511303,"274151322000054","019011112586793",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,161396.3,161396.3,12820,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403511403,700151.00
06/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403511303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403512184,700152.00
06/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403511303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403512184,700153.00
06/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403511303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403512184,700154.00
06/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403511303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403512184,700155.00
06/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403511303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403512184,700156.00
06/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403511303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403512184,700157.00
06/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403511303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403512184,700158.00
06/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403511303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403512184,700159.00
06/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403511303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403512184,700160.00
06/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403511303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403512184,700161.00
06/23/2014 04:30,0,0.000,ALERT,213.74,300.27,59.944,1403512203,"274151322000083","019011112586793",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,163471.7,163471.7,12737,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403512277,700162.00
06/23/2014 04:30,0,0.000,ALERT,214.19,299.97,59.959,1403512203,"274151322000076","019011112586793",0.00,16.30,0,296.06,302.37,0.0,0.0,0.000,168057.7,168057.7,12706,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403512280,700163.00
06/23/2014 04:30,0,0.000,ALERT,213.74,299.37,59.954,1403512203,"274151322000094","019011112586793",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,107422.3,107422.3,13023,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403512282,700164.00
06/23/2014 04:30,0,0.000,ALERT,213.51,299.97,59.965,1403512203,"274151322000052","019011112586793",0.00,16.70,0,296.06,302.37,0.0,0.0,0.000,163887.5,163887.5,12699,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403512285,700165.00
06/23/2014 04:30,0,0.000,ALERT,213.96,299.37,59.965,1403512203,"274151322000085","019011112586793",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,162897.7,162897.7,12674,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403512288,700166.00
06/23/2014 04:30,0,0.000,ALERT,213.51,298.77,59.959,1403512203,"274151322000087","019011112586793",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,156335.3,156335.3,12708,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403512291,700167.00
06/23/2014 04:30,0,0.000,ALERT,213.51,299.07,59.959,1403512203,"274151322000088","019011112586793",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,157924.3,157924.3,12704,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403512294,700168.00
06/23/2014 04:30,0,0.000,ALERT,213.74,300.57,59.959,1403512203,"274151322000095","019011112586793",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,166350.4,166350.4,12712,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403512296,700169.00
06/23/2014 04:30,0,0.000,ALERT,214.64,298.77,59.959,1403512203,"274151322000068","019011112586793",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,105414.4,105414.4,13110,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403512299,700170.00
06/23/2014 04:30,0,0.000,ALERT,213.96,299.67,59.965,1403512203,"274151322000054","019011112586793",0.00,17.00,0,296.06,302.07,0.0,0.0,0.000,161396.3,161396.3,12822,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403512302,700171.00
06/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403512203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513084,700172.00
06/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403512203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513084,700173.00
06/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403512203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513084,700174.00
06/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403512203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513084,700175.00
06/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403512203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513084,700176.00
06/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403512203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513084,700177.00
06/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403512203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513084,700178.00
06/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403512203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513084,700179.00
06/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403512203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513084,700180.00
06/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403512203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513084,700181.00
06/23/2014 04:45,0,0.000,ALERT,213.96,299.97,59.991,1403513103,"274151322000083","019011112586793",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,163471.7,163471.7,12739,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403513177,700182.00
06/23/2014 04:45,0,0.000,ALERT,214.41,300.27,59.965,1403513103,"274151322000076","019011112586793",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,168057.7,168057.7,12708,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403513180,700183.00
06/23/2014 04:45,0,0.000,ALERT,213.51,298.77,59.981,1403513103,"274151322000094","019011112586793",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,107422.3,107422.3,13025,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403513183,700184.00
06/23/2014 04:45,0,0.000,ALERT,213.51,299.37,59.986,1403513103,"274151322000052","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,163887.5,163887.5,12701,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403513185,700185.00
06/23/2014 04:45,0,0.000,ALERT,213.96,299.37,59.996,1403513103,"274151322000085","019011112586793",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,162897.7,162897.7,12676,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403513188,700186.00
06/23/2014 04:45,0,0.000,ALERT,213.51,299.07,59.996,1403513103,"274151322000087","019011112586793",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,156335.3,156335.3,12710,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403513191,700187.00
06/23/2014 04:45,0,0.000,ALERT,213.29,299.07,59.991,1403513103,"274151322000088","019011112586793",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,157924.3,157924.3,12706,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403513194,700188.00
06/23/2014 04:45,0,0.000,ALERT,213.74,300.27,60.012,1403513103,"274151322000095","019011112586793",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,166350.4,166350.4,12714,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403513197,700189.00
06/23/2014 04:45,0,0.000,ALERT,214.41,298.77,59.996,1403513103,"274151322000068","019011112586793",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,105414.4,105414.4,13112,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403513200,700190.00
06/23/2014 04:45,0,0.000,ALERT,213.74,299.97,60.002,1403513103,"274151322000054","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,161396.3,161396.3,12824,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403513203,700191.00
06/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403513103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513983,700192.00
06/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403513103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513983,700193.00
06/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403513103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513983,700194.00
06/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403513103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513983,700195.00
06/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403513103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513983,700196.00
06/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403513103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513983,700197.00
06/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403513103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513983,700198.00
06/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403513103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513983,700199.00
06/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403513103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513983,700200.00
06/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403513103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403513983,700201.00
06/23/2014 05:00,0,0.000,ALERT,213.51,298.17,59.944,1403514003,"274151322000083","019011112586793",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,163471.7,163471.7,12741,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403514077,700202.00
06/23/2014 05:00,0,0.000,ALERT,213.96,298.17,59.928,1403514003,"274151322000076","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,168057.7,168057.7,12710,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514080,700203.00
06/23/2014 05:00,0,0.000,ALERT,213.29,297.87,59.938,1403514003,"274151322000094","019011112586793",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,107422.3,107422.3,13027,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514082,700204.00
06/23/2014 05:00,0,0.000,ALERT,213.06,298.17,59.949,1403514003,"274151322000052","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,163887.5,163887.5,12703,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403514085,700205.00
06/23/2014 05:00,0,0.000,ALERT,213.29,298.17,59.912,1403514003,"274151322000085","019011112586793",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,162897.7,162897.7,12678,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514088,700206.00
06/23/2014 05:00,0,0.000,ALERT,213.51,297.57,59.959,1403514003,"274151322000087","019011112586793",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,156335.3,156335.3,12712,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514091,700207.00
06/23/2014 05:00,0,0.000,ALERT,213.06,298.47,59.959,1403514003,"274151322000088","019011112586793",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,157924.3,157924.3,12708,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403514094,700208.00
06/23/2014 05:00,0,0.000,ALERT,213.29,299.67,59.949,1403514003,"274151322000095","019011112586793",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,166350.4,166350.4,12716,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514097,700209.00
06/23/2014 05:00,0,0.000,ALERT,213.96,297.57,59.949,1403514003,"274151322000068","019011112586793",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,105414.4,105414.4,13114,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514099,700210.00
06/23/2014 05:00,0,0.000,ALERT,213.06,298.17,59.944,1403514003,"274151322000054","019011112586793",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,161396.3,161396.3,12826,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514102,700211.00
06/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403514003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403514884,700212.00
06/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403514003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403514884,700213.00
06/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403514003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403514884,700214.00
06/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403514003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403514884,700215.00
06/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403514003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403514884,700216.00
06/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403514003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403514884,700217.00
06/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403514003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403514884,700218.00
06/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403514003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403514884,700219.00
06/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403514003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403514884,700220.00
06/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403514003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403514884,700221.00
06/23/2014 05:15,0,0.000,ALERT,212.83,297.57,59.944,1403514903,"274151322000083","019011112586793",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,163471.7,163471.7,12743,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514977,700222.00
06/23/2014 05:15,0,0.000,ALERT,213.06,297.26,59.975,1403514903,"274151322000076","019011112586793",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,168057.7,168057.7,12712,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403514980,700223.00
06/23/2014 05:15,0,0.000,ALERT,213.06,296.66,59.949,1403514903,"274151322000094","019011112586793",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,107422.3,107422.3,13029,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514983,700224.00
06/23/2014 05:15,0,0.000,ALERT,212.61,297.26,59.938,1403514903,"274151322000052","019011112586793",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,163887.5,163887.5,12705,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514986,700225.00
06/23/2014 05:15,0,0.000,ALERT,213.51,298.17,59.944,1403514903,"274151322000085","019011112586793",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,162897.7,162897.7,12680,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514989,700226.00
06/23/2014 05:15,0,0.000,ALERT,213.74,297.87,59.938,1403514903,"274151322000087","019011112586793",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,156335.3,156335.3,12714,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514991,700227.00
06/23/2014 05:15,0,0.000,ALERT,213.29,298.47,59.954,1403514903,"274151322000088","019011112586793",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,157924.3,157924.3,12710,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403514995,700228.00
06/23/2014 05:15,0,0.000,ALERT,213.51,299.07,59.938,1403514903,"274151322000095","019011112586793",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,166350.4,166350.4,12718,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403514997,700229.00
06/23/2014 05:15,0,0.000,ALERT,214.19,297.57,59.944,1403514903,"274151322000068","019011112586793",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,105414.4,105414.4,13116,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403515000,700230.00
06/23/2014 05:15,0,0.000,ALERT,213.29,298.77,59.944,1403514903,"274151322000054","019011112586793",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,161396.3,161396.3,12828,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403515003,700231.00
06/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403514903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403515784,700232.00
06/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403514903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403515784,700233.00
06/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403514903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403515784,700234.00
06/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403514903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403515784,700235.00
06/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403514903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403515784,700236.00
06/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403514903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403515784,700237.00
06/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403514903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403515784,700238.00
06/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403514903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403515784,700239.00
06/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403514903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403515784,700240.00
06/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403514903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403515784,700241.00
06/23/2014 05:30,0,0.000,ALERT,213.74,299.07,59.949,1403515803,"274151322000083","019011112586793",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,163471.7,163471.7,12745,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403515879,700242.00
06/23/2014 05:30,0,0.000,ALERT,214.41,298.77,59.986,1403515803,"274151322000076","019011112586793",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,168057.7,168057.7,12714,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403515881,700243.00
06/23/2014 05:30,0,0.000,ALERT,213.74,298.77,59.959,1403515803,"274151322000094","019011112586793",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,107422.3,107422.3,13031,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403515884,700244.00
06/23/2014 05:30,0,0.000,ALERT,213.51,298.77,59.954,1403515803,"274151322000052","019011112586793",0.00,16.70,0,295.46,301.47,0.0,0.0,0.000,163887.5,163887.5,12707,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403515887,700245.00
06/23/2014 05:30,0,0.000,ALERT,213.74,298.47,59.938,1403515803,"274151322000085","019011112586793",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,162897.7,162897.7,12682,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403515890,700246.00
06/23/2014 05:30,0,0.000,ALERT,213.51,297.87,59.954,1403515803,"274151322000087","019011112586793",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,156335.3,156335.3,12716,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403515892,700247.00
06/23/2014 05:30,0,0.000,ALERT,213.29,299.07,59.965,1403515803,"274151322000088","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,157924.3,157924.3,12712,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403515895,700248.00
06/23/2014 05:30,0,0.000,ALERT,213.51,299.67,59.965,1403515803,"274151322000095","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,166350.4,166350.4,12720,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403515898,700249.00
06/23/2014 05:30,0,0.000,ALERT,213.96,297.87,59.965,1403515803,"274151322000068","019011112586793",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,105414.4,105414.4,13118,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403515902,700250.00
06/23/2014 05:30,0,0.000,ALERT,213.51,298.77,59.975,1403515803,"274151322000054","019011112586793",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,161396.3,161396.3,12830,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403515904,700251.00
06/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403515803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403516683,700252.00
06/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403515803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403516683,700253.00
06/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403515803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403516683,700254.00
06/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403515803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403516683,700255.00
06/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403515803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403516683,700256.00
06/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403515803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403516683,700257.00
06/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403515803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403516683,700258.00
06/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403515803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403516683,700259.00
06/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403515803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403516683,700260.00
06/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403515803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403516683,700261.00
06/23/2014 05:45,0,0.000,ALERT,214.19,299.67,59.959,1403516703,"274151322000083","019011112586793",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,163471.7,163471.7,12747,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403516777,700262.00
06/23/2014 05:45,0,0.000,ALERT,214.41,298.47,59.959,1403516703,"274151322000076","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,168057.7,168057.7,12716,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403516779,700263.00
06/23/2014 05:45,0,0.000,ALERT,214.19,297.87,59.965,1403516703,"274151322000094","019011112586793",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,107422.3,107422.3,13033,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403516782,700264.00
06/23/2014 05:45,0,0.000,ALERT,213.96,298.77,59.970,1403516703,"274151322000052","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,163887.5,163887.5,12709,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403516785,700265.00
06/23/2014 05:45,0,0.000,ALERT,214.19,299.07,59.986,1403516703,"274151322000085","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,162897.7,162897.7,12684,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403516788,700266.00
