ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 05:45,0,0.000,ALERT,214.41,297.57,59.975,1403516703,"274151322000087","019011112586793",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,156335.3,156335.3,12718,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403516790,700267.00
06/23/2014 05:45,0,0.000,ALERT,213.96,298.17,59.970,1403516703,"274151322000088","019011112586793",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,157924.3,157924.3,12714,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403516793,700268.00
06/23/2014 05:45,0,0.000,ALERT,214.19,299.67,59.970,1403516703,"274151322000095","019011112586793",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,166350.4,166350.4,12722,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403516796,700269.00
06/23/2014 05:45,0,0.000,ALERT,214.87,298.17,59.970,1403516703,"274151322000068","019011112586793",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,105414.4,105414.4,13120,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403516799,700270.00
06/23/2014 05:45,0,0.000,ALERT,214.19,297.87,59.970,1403516703,"274151322000054","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,161396.3,161396.3,12832,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403516802,700271.00
06/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403516703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403517583,700272.00
06/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403516703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403517583,700273.00
06/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403516703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403517583,700274.00
06/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403516703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403517583,700275.00
06/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403516703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403517583,700276.00
06/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403516703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403517583,700277.00
06/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403516703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403517583,700278.00
06/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403516703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403517583,700279.00
06/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403516703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403517583,700280.00
06/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403516703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403517583,700281.00
06/23/2014 06:00,0,0.000,ALERT,214.19,298.47,59.965,1403517603,"274151322000083","019011112586793",0.00,16.30,0,292.46,300.87,0.0,0.0,0.000,163471.7,163471.7,12749,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403517678,700282.00
06/23/2014 06:00,0,0.000,ALERT,214.64,298.17,59.944,1403517603,"274151322000076","019011112586793",0.00,16.70,0,292.16,300.87,0.0,0.0,0.000,168057.7,168057.7,12718,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403517680,700283.00
06/23/2014 06:00,0,0.000,ALERT,213.96,297.87,59.933,1403517603,"274151322000094","019011112586793",0.00,16.00,0,291.85,299.97,0.0,0.0,0.000,107422.3,107422.3,13035,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403517683,700284.00
06/23/2014 06:00,0,0.000,ALERT,213.74,297.87,59.928,1403517603,"274151322000052","019011112586793",0.00,16.70,0,291.85,300.87,0.0,0.0,0.000,163887.5,163887.5,12711,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403517686,700285.00
06/23/2014 06:00,0,0.000,ALERT,214.19,298.47,59.938,1403517603,"274151322000085","019011112586793",0.00,16.70,0,292.16,300.57,0.0,0.0,0.000,162897.7,162897.7,12686,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403517689,700286.00
06/23/2014 06:00,0,0.000,ALERT,213.96,297.57,59.933,1403517603,"274151322000087","019011112586793",0.00,17.50,0,291.55,299.97,0.0,0.0,0.000,156335.3,156335.3,12720,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403517692,700287.00
06/23/2014 06:00,0,0.000,ALERT,213.74,297.87,59.949,1403517603,"274151322000088","019011112586793",0.00,17.00,0,291.85,300.27,0.0,0.0,0.000,157924.3,157924.3,12716,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403517695,700288.00
06/23/2014 06:00,0,0.000,ALERT,213.74,298.47,59.938,1403517603,"274151322000095","019011112586793",0.00,16.00,0,293.36,301.47,0.0,0.0,0.000,166350.4,166350.4,12724,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403517697,700289.00
06/23/2014 06:00,0,0.000,ALERT,214.41,297.57,59.949,1403517603,"274151322000068","019011112586793",0.00,17.30,0,291.55,299.67,0.0,0.0,0.000,105414.4,105414.4,13122,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403517700,700290.00
06/23/2014 06:00,0,0.000,ALERT,213.74,298.77,59.933,1403517603,"274151322000054","019011112586793",0.00,17.30,0,292.16,300.87,0.0,0.0,0.000,161396.3,161396.3,12834,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403517703,700291.00
06/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403517603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403518484,700292.00
06/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403517603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403518484,700293.00
06/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403517603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403518484,700294.00
06/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403517603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403518484,700295.00
06/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403517603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403518484,700296.00
06/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403517603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403518484,700297.00
06/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403517603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403518484,700298.00
06/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403517603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403518484,700299.00
06/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403517603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403518484,700300.00
06/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403517603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403518484,700301.00
06/23/2014 06:15,0,0.000,ALERT,214.19,298.77,59.959,1403518503,"274151322000083","019011112586793",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,163471.7,163471.7,12751,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403518578,700302.00
06/23/2014 06:15,0,0.000,ALERT,214.64,298.77,60.007,1403518503,"274151322000076","019011112586793",0.00,16.70,0,295.46,301.47,0.0,0.0,0.000,168057.7,168057.7,12720,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403518580,700303.00
06/23/2014 06:15,0,0.000,ALERT,214.41,298.17,59.986,1403518503,"274151322000094","019011112586793",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,107422.3,107422.3,13037,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403518583,700304.00
06/23/2014 06:15,0,0.000,ALERT,214.19,299.67,59.965,1403518503,"274151322000052","019011112586793",0.00,17.00,0,295.76,301.77,0.0,0.0,0.000,163887.5,163887.5,12713,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403518586,700305.00
06/23/2014 06:15,0,0.000,ALERT,214.64,299.07,59.975,1403518503,"274151322000085","019011112586793",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,162897.7,162897.7,12688,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403518589,700306.00
06/23/2014 06:15,0,0.000,ALERT,213.96,297.57,59.970,1403518503,"274151322000087","019011112586793",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,156335.3,156335.3,12722,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403518592,700307.00
06/23/2014 06:15,0,0.000,ALERT,213.74,298.77,59.970,1403518503,"274151322000088","019011112586793",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,157924.3,157924.3,12718,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403518594,700308.00
06/23/2014 06:15,0,0.000,ALERT,214.41,299.67,59.981,1403518503,"274151322000095","019011112586793",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,166350.4,166350.4,12726,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403518597,700309.00
06/23/2014 06:15,0,0.000,ALERT,215.09,298.17,59.975,1403518503,"274151322000068","019011112586793",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,105414.4,105414.4,13124,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403518600,700310.00
06/23/2014 06:15,0,0.000,ALERT,214.19,299.07,59.975,1403518503,"274151322000054","019011112586793",0.00,17.30,0,295.76,301.47,0.0,0.0,0.000,161396.3,161396.3,12836,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403518603,700311.00
06/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403518503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403519384,700312.00
06/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403518503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403519384,700313.00
06/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403518503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403519384,700314.00
06/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403518503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403519384,700315.00
06/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403518503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403519384,700316.00
06/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403518503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403519384,700317.00
06/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403518503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403519384,700318.00
06/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403518503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403519384,700319.00
06/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403518503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403519384,700320.00
06/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403518503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403519384,700321.00
06/23/2014 06:30,0,0.020,ALERT,213.29,296.96,59.959,1403519403,"274151322000083","019011112586793",27.23,16.70,0,295.16,301.17,0.0,0.0,0.000,163471.7,163471.7,12753,0,0,0,L,1151911521,1,121.55,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403519477,700322.00
06/23/2014 06:30,0,0.018,ALERT,213.74,296.36,59.959,1403519403,"274151322000076","019011112586793",28.07,17.00,0,294.86,301.17,0.0,0.0,0.000,168057.7,168057.7,12722,0,0,0,L,1151911521,1,121.55,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403519480,700323.00
06/23/2014 06:30,0,0.000,ALERT,213.51,305.08,59.959,1403519403,"274151322000094","019011112586793",37.65,16.70,0,294.56,357.38,0.0,0.0,0.000,107422.3,107422.3,13039,0,0,0,L,1151911521,1,121.55,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1403519483,700324.00
06/23/2014 06:30,0,0.043,ALERT,213.06,296.36,59.954,1403519403,"274151322000052","019011112586793",27.45,17.30,0,294.56,301.17,0.0,0.0,0.000,163887.5,163887.5,12715,0,0,0,L,1151911521,1,120.88,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403519486,700325.00
06/23/2014 06:30,0,0.020,ALERT,213.51,296.96,59.970,1403519403,"274151322000085","019011112586793",27.61,17.30,0,294.86,300.87,0.0,0.0,0.000,162897.7,162897.7,12690,0,0,0,L,1151911521,1,122.01,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403519488,700326.00
06/23/2014 06:30,0,0.031,ALERT,213.29,295.46,59.949,1403519403,"274151322000087","019011112586793",26.76,18.00,0,293.96,300.27,0.0,0.0,0.000,156335.3,156335.3,12724,0,0,0,L,1151911521,1,121.78,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403519491,700327.00
06/23/2014 06:30,0,0.008,ALERT,213.29,296.06,59.981,1403519403,"274151322000088","019011112586793",26.34,17.50,0,294.86,300.57,0.0,0.0,0.000,157924.3,157924.3,12720,0,0,0,L,1151911521,1,122.01,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403519494,700328.00
06/23/2014 06:30,0,0.012,ALERT,213.29,298.17,59.949,1403519403,"274151322000095","019011112586793",27.55,16.30,0,296.06,301.47,0.0,0.0,0.000,166350.4,166350.4,12728,0,0,0,L,1151911521,1,121.78,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403519497,700329.00
06/23/2014 06:30,0,0.008,ALERT,213.96,296.36,59.922,1403519403,"274151322000068","019011112586793",38.13,17.80,0,294.26,362.19,0.0,0.0,0.000,105414.4,105414.4,13126,0,0,0,L,1151911521,1,121.78,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1403519500,700330.00
06/23/2014 06:30,0,0.016,ALERT,213.29,296.96,59.917,1403519403,"274151322000054","019011112586793",27.69,17.50,0,294.86,301.17,0.0,0.0,0.000,161396.3,161396.3,12838,0,0,0,L,1151911521,1,121.78,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403519503,700331.00
06/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403519403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403520284,700332.00
06/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403519403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403520284,700333.00
06/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403519403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403520284,700334.00
06/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403519403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403520284,700335.00
06/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403519403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403520284,700336.00
06/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403519403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403520284,700337.00
06/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403519403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403520284,700338.00
06/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403519403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403520284,700339.00
06/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403519403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403520284,700340.00
06/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403519403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403520284,700341.00
06/23/2014 06:45,0,0.123,ALERT,213.96,337.24,59.928,1403520303,"274151322000083","019011112586793",25.21,18.30,0,294.56,340.85,3.1,1.1,0.009,163471.8,163471.8,12755,0,0,0,L,1151911521,1,122.23,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1403520377,700342.00
06/23/2014 06:45,0,0.094,ALERT,214.64,336.94,59.938,1403520303,"274151322000076","019011112586793",29.04,18.70,0,294.56,342.35,2.8,0.7,0.000,168057.8,168057.8,12724,0,0,0,L,1151911521,1,122.23,123.59,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1403520380,700343.00
06/23/2014 06:45,0,0.066,ALERT,213.96,336.34,59.933,1403520303,"274151322000094","019011112586793",28.82,17.80,0,294.26,385.93,1.9,0.0,0.000,107422.3,107422.3,13041,0,0,0,L,1151911521,1,122.01,123.59,0002,15,0,0,0,0,0,0,97,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1403520383,700344.00
06/23/2014 06:45,0,0.143,ALERT,213.74,336.94,59.938,1403520303,"274151322000052","019011112586793",26.06,19.00,0,294.56,347.46,3.8,1.7,0.013,163887.7,163887.7,12717,0,0,0,L,1151911521,1,121.78,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1403520386,700345.00
06/23/2014 06:45,0,0.121,ALERT,214.41,336.34,59.933,1403520303,"274151322000085","019011112586793",25.86,18.30,0,294.86,345.36,3.2,1.2,0.004,162897.8,162897.8,12692,0,0,0,L,1151911521,1,122.68,123.36,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1403520389,700346.00
06/23/2014 06:45,0,0.131,ALERT,214.19,336.34,59.949,1403520303,"274151322000087","019011112586793",25.29,19.50,0,294.26,345.06,3.4,1.3,0.000,156335.4,156335.4,12726,0,0,0,L,1151911521,1,122.46,123.36,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1403520392,700347.00
06/23/2014 06:45,0,0.111,ALERT,213.74,337.54,59.954,1403520303,"274151322000088","019011112586793",24.25,19.00,0,294.86,343.55,2.8,0.7,0.013,157924.4,157924.4,12722,0,0,0,L,1151911521,1,122.68,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1403520395,700348.00
06/23/2014 06:45,0,0.084,ALERT,214.19,337.54,59.965,1403520303,"274151322000095","019011112586793",28.71,18.00,0,296.06,341.15,2.4,0.4,0.000,166350.4,166350.4,12730,0,0,0,L,1151911521,1,122.91,123.14,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1403520398,700349.00
06/23/2014 06:45,0,0.084,ALERT,215.09,337.84,59.970,1403520303,"274151322000068","019011112586793",29.12,19.30,0,294.56,391.64,2.5,0.5,0.004,105414.4,105414.4,13128,0,0,0,L,1151911521,1,122.68,123.81,0002,18,0,0,0,0,0,0,101,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1403520401,700350.00
06/23/2014 06:45,0,0.119,ALERT,214.19,336.64,59.949,1403520303,"274151322000054","019011112586793",25.78,19.30,0,295.16,345.06,3.1,1.1,0.004,161396.4,161396.4,12840,0,0,0,L,1151911521,1,122.46,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1403520403,700351.00
06/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403520303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521183,700352.00
06/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403520303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521183,700353.00
06/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403520303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521183,700354.00
06/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403520303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521183,700355.00
06/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403520303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521183,700356.00
06/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403520303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521183,700357.00
06/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403520303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521183,700358.00
06/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403520303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521183,700359.00
06/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403520303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521183,700360.00
06/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403520303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521183,700361.00
06/23/2014 07:00,0,0.127,ACTIVE,213.06,334.84,59.944,1403521203,"274151322000083","019011112586793",24.73,19.50,0,316.80,356.18,3.2,1.1,0.013,163472.1,163472.1,12757,0,0,0,L,1151911521,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521278,700362.00
06/23/2014 07:00,0,0.129,ALERT,213.74,335.14,59.959,1403521203,"274151322000076","019011112586793",26.10,19.80,0,297.57,340.55,3.4,1.4,0.009,168058.2,168058.2,12726,0,0,0,L,1151911521,1,121.78,123.36,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521281,700363.00
06/23/2014 07:00,0,0.068,ACTIVE_NO_POWER,213.06,334.84,59.970,1403521203,"274151322000094","019011112586793",28.82,19.00,0,296.66,391.04,2.0,0.0,0.009,107422.3,107422.3,13043,0,0,0,L,1151911521,1,121.55,123.14,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521282,700364.00
06/23/2014 07:00,0,0.143,ACTIVE,212.83,334.54,59.954,1403521203,"274151322000052","019011112586793",26.14,20.00,0,316.50,354.07,3.8,1.7,0.000,163888.2,163888.2,12719,0,0,0,L,1151911521,1,120.88,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521284,700365.00
06/23/2014 07:00,0,0.125,ACTIVE,213.29,335.14,59.954,1403521203,"274151322000085","019011112586793",25.58,19.50,0,321.01,354.37,3.2,1.2,0.009,162898.2,162898.2,12694,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521286,700366.00
06/23/2014 07:00,0,0.131,ACTIVE,212.61,334.84,59.959,1403521203,"274151322000087","019011112586793",25.33,20.30,0,315.60,358.58,3.3,1.3,0.009,156335.8,156335.8,12728,0,0,0,L,1151911521,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521287,700367.00
06/23/2014 07:00,0,0.111,ACTIVE,212.38,334.54,59.949,1403521203,"274151322000088","019011112586793",23.93,19.80,0,319.51,353.17,2.7,0.7,0.004,157924.6,157924.6,12724,0,0,0,L,1151911521,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521289,700368.00
06/23/2014 07:00,0,0.119,ACTIVE,212.83,334.84,59.938,1403521203,"274151322000095","019011112586793",25.37,19.30,0,297.87,339.95,3.1,1.1,0.009,166350.7,166350.7,12732,0,0,0,L,1151911521,1,122.01,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521291,700369.00
06/23/2014 07:00,0,0.084,ACTIVE,213.51,334.84,59.965,1403521203,"274151322000068","019011112586793",28.94,20.30,0,296.36,391.34,2.5,0.5,0.009,105414.6,105414.6,13130,0,0,0,L,1151911521,1,121.78,123.36,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521292,700370.00
06/23/2014 07:00,0,0.121,ACTIVE,212.83,334.24,59.965,1403521203,"274151322000054","019011112586793",24.99,20.00,0,319.21,354.67,3.1,1.1,0.013,161396.7,161396.7,12842,0,0,0,L,1151911521,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403521294,700371.00
06/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403521203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522083,700372.00
06/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403521203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522083,700373.00
06/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403521203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522083,700374.00
06/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403521203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522083,700375.00
06/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403521203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522083,700376.00
06/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403521203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522083,700377.00
06/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403521203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522083,700378.00
06/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403521203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522083,700379.00
06/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403521203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522083,700380.00
06/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403521203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522083,700381.00
06/23/2014 07:15,0,0.111,ACTIVE,214.41,335.14,59.981,1403522103,"274151322000083","019011112586793",25.05,20.30,0,315.60,348.96,2.9,0.8,0.009,163472.3,163472.3,12758,0,0,0,L,1151911521,1,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522176,700382.00
06/23/2014 07:15,0,0.111,ACTIVE,214.87,336.64,59.965,1403522103,"274151322000076","019011112586793",26.54,20.70,0,323.41,347.76,3.0,1.0,0.009,168058.5,168058.5,12728,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522178,700383.00
06/23/2014 07:15,0,0.057,ALERT,214.41,335.74,59.970,1403522103,"274151322000094","019011112586793",28.27,19.80,0,294.86,390.14,1.6,0.0,0.000,107422.3,107422.3,13044,0,0,0,L,1151911521,1,121.78,123.81,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522181,700384.00
06/23/2014 07:15,0,0.133,ACTIVE,213.96,336.04,59.970,1403522103,"274151322000052","019011112586793",25.52,21.00,0,314.70,348.96,3.5,1.4,0.009,163888.5,163888.5,12720,0,0,0,L,1151911521,1,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522183,700385.00
06/23/2014 07:15,0,0.111,ACTIVE,214.64,336.04,59.959,1403522103,"274151322000085","019011112586793",25.15,20.30,0,320.11,348.06,2.8,0.8,0.004,162898.4,162898.4,12695,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522184,700386.00
06/23/2014 07:15,0,0.121,ACTIVE,213.96,336.04,59.975,1403522103,"274151322000087","019011112586793",24.19,21.50,0,313.50,351.37,3.0,0.9,0.004,156336.1,156336.1,12729,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522186,700387.00
06/23/2014 07:15,0,0.094,ACTIVE,213.51,336.04,59.970,1403522103,"274151322000088","019011112586793",24.09,20.70,0,316.20,350.17,2.3,0.3,0.004,157924.7,157924.7,12725,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522188,700388.00
06/23/2014 07:15,0,0.105,ACTIVE,213.96,335.44,59.975,1403522103,"274151322000095","019011112586793",25.41,20.00,0,317.70,347.46,2.7,0.7,0.009,166351.0,166351.0,12733,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522189,700389.00
06/23/2014 07:15,0,0.078,ALERT,214.87,336.94,59.970,1403522103,"274151322000068","019011112586793",27.89,21.30,0,293.66,392.55,2.2,0.2,0.000,105414.6,105414.6,13131,0,0,0,L,1151911521,1,122.46,123.81,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522192,700390.00
06/23/2014 07:15,0,0.109,ACTIVE,213.96,335.44,59.970,1403522103,"274151322000054","019011112586793",24.63,21.00,0,317.70,347.16,2.8,0.7,0.000,161396.9,161396.9,12843,0,0,0,L,1151911521,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522194,700391.00
06/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1403522103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522983,700392.00
06/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1403522103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522983,700393.00
06/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1403522103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522983,700394.00
06/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1403522103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522983,700395.00
06/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1403522103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522983,700396.00
06/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1403522103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522983,700397.00
06/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1403522103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522983,700398.00
06/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1403522103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522983,700399.00
06/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1403522103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522983,700400.00
06/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1403522103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403522983,700401.00
06/23/2014 07:30,0,0.111,ALERT,213.06,335.14,59.944,1403523003,"274151322000083","019011112586793",24.41,21.00,0,296.66,339.34,2.8,0.7,0.009,163472.6,163472.6,12759,0,0,0,L,1151911521,1,121.78,122.91,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523077,700402.00
06/23/2014 07:30,0,0.111,ACTIVE,213.74,335.44,59.944,1403523003,"274151322000076","019011112586793",25.92,21.30,0,311.39,354.37,2.9,0.9,0.009,168058.7,168058.7,12729,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523079,700403.00
06/23/2014 07:30,0,0.055,ACTIVE_NO_POWER,213.29,334.24,59.938,1403523003,"274151322000094","019011112586793",28.09,20.70,0,295.16,384.13,1.5,0.0,0.000,107422.3,107422.3,13046,0,0,0,L,1151911521,1,121.55,123.36,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523081,700404.00
06/23/2014 07:30,0,0.131,ALERT,212.83,333.93,59.949,1403523003,"274151322000052","019011112586793",25.31,21.50,0,295.76,339.34,3.4,1.4,0.000,163888.9,163888.9,12721,0,0,0,L,1151911521,1,121.10,123.14,0002,19,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523084,700405.00
06/23/2014 07:30,0,0.109,ACTIVE,213.29,336.04,59.944,1403523003,"274151322000085","019011112586793",24.77,21.00,0,308.69,356.78,2.8,0.8,0.000,162898.6,162898.6,12696,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523086,700406.00
06/23/2014 07:30,0,0.113,ALERT,213.29,335.74,59.933,1403523003,"274151322000087","019011112586793",25.09,22.30,0,295.76,339.34,2.9,0.9,0.013,156336.3,156336.3,12730,0,0,0,L,1151911521,1,122.01,122.91,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523088,700407.00
06/23/2014 07:30,0,0.094,ACTIVE,212.83,335.74,59.959,1403523003,"274151322000088","019011112586793",23.76,21.00,0,306.88,355.88,2.3,0.3,0.009,157924.8,157924.8,12726,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523090,700408.00
06/23/2014 07:30,0,0.105,ACTIVE,213.51,334.54,59.959,1403523003,"274151322000095","019011112586793",24.73,20.70,0,305.98,357.08,2.6,0.6,0.004,166351.1,166351.1,12734,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523092,700409.00
06/23/2014 07:30,0,0.074,ACTIVE,213.96,329.43,59.944,1403523003,"274151322000068","019011112586793",27.99,21.80,0,294.86,391.64,2.1,0.1,0.000,105414.7,105414.7,13133,0,0,0,L,1151911521,1,122.23,123.36,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523094,700410.00
06/23/2014 07:30,0,0.105,ACTIVE,213.29,335.44,59.938,1403523003,"274151322000054","019011112586793",24.89,21.50,0,306.88,356.78,2.7,0.6,0.009,161397.1,161397.1,12844,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523096,700411.00
06/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1403523003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523884,700412.00
06/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1403523003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523884,700413.00
06/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1403523003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523884,700414.00
06/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1403523003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523884,700415.00
06/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1403523003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523884,700416.00
06/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1403523003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523884,700417.00
06/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1403523003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523884,700418.00
06/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1403523003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523884,700419.00
06/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1403523003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523884,700420.00
06/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1403523003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523884,700421.00
