ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 07:45,0,0.146,ACTIVE,213.74,335.44,59.975,1403523903,"274151322000083","019011112586793",25.74,21.50,0,295.16,339.04,3.8,1.8,0.013,163472.8,163472.8,12761,0,0,0,L,1151911521,1,121.78,123.36,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523977,700422.00
06/23/2014 07:45,0,0.152,ACTIVE,214.41,336.34,59.965,1403523903,"274151322000076","019011112586793",26.70,21.80,0,308.39,355.28,4.1,2.0,0.018,168059.0,168059.0,12730,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523978,700423.00
06/23/2014 07:45,0,0.084,ALERT,213.96,336.04,59.991,1403523903,"274151322000094","019011112586793",29.52,21.30,0,294.86,385.03,2.6,0.6,0.013,107422.3,107422.3,13047,0,0,0,L,1151911521,1,121.78,123.59,0002,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523981,700424.00
06/23/2014 07:45,0,0.170,ACTIVE,213.74,334.24,59.996,1403523903,"274151322000052","019011112586793",25.96,22.00,0,294.86,339.04,4.5,2.4,0.004,163889.3,163889.3,12723,0,0,0,L,1151911521,1,121.55,123.36,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523983,700425.00
06/23/2014 07:45,0,0.150,ALERT,213.96,335.74,59.959,1403523903,"274151322000085","019011112586793",25.58,21.30,0,296.06,339.34,3.9,1.9,0.009,162898.9,162898.9,12697,0,0,0,L,1151911521,1,122.46,123.14,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523986,700426.00
06/23/2014 07:45,0,0.154,ACTIVE,213.96,335.74,59.970,1403523903,"274151322000087","019011112586793",25.19,22.80,0,294.86,339.04,4.0,1.9,0.018,156336.6,156336.6,12732,0,0,0,L,1151911521,1,122.46,123.14,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523987,700427.00
06/23/2014 07:45,0,0.133,ALERT,213.29,336.04,59.954,1403523903,"274151322000088","019011112586793",24.85,21.50,0,296.06,338.74,3.4,1.3,0.004,157924.9,157924.9,12727,0,0,0,L,1151911521,1,122.46,122.91,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523990,700428.00
06/23/2014 07:45,0,0.145,ALERT,213.74,335.14,59.975,1403523903,"274151322000095","019011112586793",25.80,21.30,0,296.96,339.04,3.8,1.8,0.004,166351.3,166351.3,12735,0,0,0,L,1151911521,1,122.23,123.14,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523993,700429.00
06/23/2014 07:45,0,0.104,ALERT,214.41,336.34,60.002,1403523903,"274151322000068","019011112586793",29.66,22.30,0,294.86,385.03,3.2,1.1,0.009,105414.8,105414.8,13134,0,0,0,L,1151911521,1,122.68,123.59,0002,19,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523996,700430.00
06/23/2014 07:45,0,0.148,ALERT,213.51,335.44,59.949,1403523903,"274151322000054","019011112586793",25.64,21.80,0,296.06,338.74,3.9,1.8,0.013,161397.4,161397.4,12845,0,0,0,L,1151911521,1,122.23,122.91,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403523999,700431.00
06/23/2014 07:45,1,0.143,ALERT,212.6,352.67,60.00,1403523903,"033051125000118","019011112586793",35.40,18,0.044,319.46,442.49,5.0,5.4,0.000,347713.50000006,347714.00000006,55,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403524298,700432.00
06/23/2014 07:45,1,0.150,ALERT,212.1,425.61,60.03,1403523903,"033051125000150","019011112586793",37.57,18,0.000,317.75,441.91,5.5,0.0,0.000,350637.79999959,350638.29999959,52,0,0,0,L,2361,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403524322,700433.00
06/23/2014 07:45,1,0.159,ALERT,212.7,386.00,60.03,1403523903,"033051125000135","019011112586793",31.47,19,0.000,318.53,440.34,4.9,0.0,0.000,268070.79999991,268071.79999991,58,0,0,0,L,2361,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403524411,700434.00
06/23/2014 07:45,1,0.178,ALERT,213.0,364.86,60.03,1403523903,"033051125000132","019011112586793",32.38,19,0.000,317.03,440.15,5.7,0.0,0.000,272313.69999955,272314.69999955,212,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403524432,700435.00
06/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403523903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524783,700436.00
06/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403523903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524783,700437.00
06/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403523903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524783,700438.00
06/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403523903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524783,700439.00
06/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403523903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524783,700440.00
06/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403523903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524783,700441.00
06/23/2014 08:00,1,0.378,ACTIVE,213.0,386.36,60.00,1403524803,"033051125000132","019011112586793",34.01,19,0.146,316.07,439.95,12.8,12.5,0.003,272314.69999955,272315.39999954,215,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524857,700442.00
06/23/2014 08:00,1,0.366,ACTIVE,212.7,353.30,60.00,1403524803,"033051125000135","019011112586793",34.23,19,0.138,315.34,440.71,12.4,12.3,0.031,268071.79999991,268072.49999991,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524860,700443.00
06/23/2014 08:00,1,0.432,ACTIVE,212.5,327.57,60.03,1403524803,"033051125000118","019011112586793",38.62,19,0.161,318.13,444.63,16.6,14.2,0.240,347714.00000006,347715.20000005,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524862,700444.00
06/23/2014 08:00,1,0.443,ACTIVE,212.3,415.62,60.00,1403524803,"033051125000150","019011112586793",38.54,19,0.066,314.93,444.33,16.9,4.5,0.087,350638.29999959,350639.49999959,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524864,700445.00
06/23/2014 08:00,0,0.621,ACTIVE,214.41,337.84,59.970,1403524803,"274151322000083","019011112586793",28.07,22.30,0,331.23,345.66,17.6,15.1,0.115,163474.4,163474.4,12762,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524866,700446.00
06/23/2014 08:00,0,0.641,ACTIVE,215.09,338.44,59.970,1403524803,"274151322000076","019011112586793",28.77,22.50,0,333.03,346.26,18.7,16.1,0.119,168060.8,168060.8,12731,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524867,700447.00
06/23/2014 08:00,0,0.412,ACTIVE,214.41,405.17,59.959,1403524803,"274151322000094","019011112586793",37.97,22.50,0,322.81,419.90,16.1,13.6,0.102,107423.6,107423.6,13049,0,0,0,L,1151911521,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524869,700448.00
06/23/2014 08:00,0,0.658,ACTIVE,213.96,341.15,59.965,1403524803,"274151322000052","019011112586793",27.71,22.50,0,330.63,346.26,18.5,15.9,0.124,163891.1,163891.1,12724,0,0,0,L,1151911521,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524871,700449.00
06/23/2014 08:00,0,0.635,ACTIVE,214.64,341.45,59.991,1403524803,"274151322000085","019011112586793",27.81,22.00,0,332.73,345.96,17.9,15.4,0.106,162900.5,162900.5,12699,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524873,700450.00
06/23/2014 08:00,0,0.633,ACTIVE,214.19,339.65,59.933,1403524803,"274151322000087","019011112586793",27.63,23.50,0,331.53,345.96,17.8,15.2,0.106,156338.3,156338.3,12733,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524874,700451.00
06/23/2014 08:00,0,0.613,ACTIVE,213.74,338.14,59.970,1403524803,"274151322000088","019011112586793",27.55,22.00,0,330.93,345.36,17.1,14.6,0.088,157926.4,157926.4,12729,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524876,700452.00
06/23/2014 08:00,0,0.639,ACTIVE,214.19,339.95,59.970,1403524803,"274151322000095","019011112586793",28.37,22.00,0,331.53,345.96,18.4,15.8,0.115,166353.0,166353.0,12737,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524878,700453.00
06/23/2014 08:00,0,0.436,ACTIVE,214.87,408.78,59.959,1403524803,"274151322000068","019011112586793",38.33,23.80,0,311.99,425.91,16.9,14.4,0.097,105416.2,105416.2,13136,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524879,700454.00
06/23/2014 08:00,0,0.631,ACTIVE,214.19,341.75,59.959,1403524803,"274151322000054","019011112586793",28.21,22.50,0,330.93,345.96,18.0,15.5,0.115,161399.0,161399.0,12847,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403524881,700455.00
06/23/2014 08:00,1,0.572,ALERT,212.4,347.59,60.03,1403524803,"040051121000195","019011112586793",23.94,18,0.000,296.15,440.95,13.6,0.0,0.242,318001.40000022,318002.00000022,37,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403524884,700456.00
06/23/2014 08:00,1,0.603,ALERT,213.0,328.23,60.00,1403524803,"040051121000097","019011112586793",25.60,19,0.094,287.48,442.04,15.3,14.9,0.232,332337.49999986,332338.09999986,37,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403524887,700457.00
06/23/2014 08:00,1,0.671,ALERT,212.4,329.47,60.00,1403524803,"040051121000095","019011112586793",22.29,18,0.097,296.09,436.95,14.8,13.9,0.156,298567.29999998,298567.79999998,35,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403524890,700458.00
06/23/2014 08:00,1,0.633,ALERT,212.4,344.88,60.03,1403524803,"040051121000116","019011112586793",25.38,18,0.139,297.56,438.74,16.0,13.0,0.068,315642.99999994,315643.59999994,35,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403524892,700459.00
06/23/2014 08:00,1,0.613,ALERT,213.3,412.37,60.03,1403524803,"040051121000068","019011112586793",22.51,18,0.103,296.48,439.52,13.7,15.4,0.000,318167.70000009,318168.20000009,36,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403524895,700460.00
06/23/2014 08:00,1,0.599,ALERT,213.0,390.96,60.03,1403524803,"040051121000185","019011112586793",24.14,18,0.161,296.78,439.48,14.4,12.1,0.003,315029.70000009,315030.20000009,37,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403524898,700461.00
06/23/2014 08:15,1,0.877,ACTIVE,212.8,336.86,60.03,1403525703,"040051121000097","019011112586793",25.93,20,0.158,314.78,441.41,22.6,16.3,0.178,332338.09999986,332342.19999986,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525705,700462.00
06/23/2014 08:15,1,0.925,ACTIVE,212.8,376.93,60.03,1403525703,"040051121000095","019011112586793",23.04,19,0.150,311.86,437.57,21.2,14.1,0.025,298567.79999998,298570.99999998,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525708,700463.00
06/23/2014 08:15,1,0.572,ACTIVE,213.3,394.55,60.03,1403525703,"033051125000132","019011112586793",34.28,20,0.149,315.98,440.31,19.5,11.9,0.013,272315.39999954,272318.99999956,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525710,700464.00
06/23/2014 08:15,1,0.560,ACTIVE,212.8,355.43,60.03,1403525703,"033051125000135","019011112586793",34.36,20,0.158,313.73,441.52,19.1,12.1,0.085,268072.49999991,268075.89999991,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525712,700465.00
06/23/2014 08:15,1,0.891,ACTIVE,212.4,336.01,60.03,1403525703,"040051121000116","019011112586793",25.80,19,0.192,310.03,440.09,22.8,28.0,0.164,315643.59999994,315647.49999994,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525714,700466.00
06/23/2014 08:15,1,0.865,ACTIVE,213.1,331.33,60.03,1403525703,"040051121000068","019011112586793",23.23,19,0.172,314.38,440.47,20.0,23.4,0.258,318168.20000009,318171.50000009,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525717,700467.00
06/23/2014 08:15,1,0.647,ACTIVE,212.9,328.05,60.03,1403525703,"033051125000118","019011112586793",38.88,20,0.167,316.41,442.15,25.0,12.4,0.264,347715.20000005,347720.00000006,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525719,700468.00
06/23/2014 08:15,1,0.658,ACTIVE,212.5,351.22,60.03,1403525703,"033051125000150","019011112586793",38.76,20,0.180,315.39,442.21,25.3,23.2,0.242,350639.49999959,350644.29999959,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525721,700469.00
06/23/2014 08:15,1,0.835,ACTIVE,213.1,358.14,60.03,1403525703,"040051121000185","019011112586793",24.91,20,0.190,314.63,441.21,20.7,16.4,0.090,315030.20000009,315034.00000009,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525723,700470.00
06/23/2014 08:15,1,0.823,ACTIVE,213.1,388.04,60.03,1403525703,"040051121000195","019011112586793",24.90,20,0.196,316.89,441.73,20.4,24.4,0.214,318002.00000022,318005.80000022,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525726,700471.00
06/23/2014 08:15,0,0.902,ACTIVE,214.87,343.55,59.986,1403525703,"274151322000083","019011112586793",28.41,23.00,0,330.03,354.07,26.0,23.2,0.164,163479.8,163479.8,12763,0,0,0,L,1151911521,0,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525728,700472.00
06/23/2014 08:15,0,0.928,ACTIVE,215.32,347.76,59.981,1403525703,"274151322000076","019011112586793",29.42,23.50,0,330.33,354.67,27.6,24.8,0.177,168066.5,168066.5,12732,0,0,0,L,1151911521,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525729,700473.00
06/23/2014 08:15,0,0.609,ACTIVE,214.64,408.48,59.975,1403525703,"274151322000094","019011112586793",37.99,24.00,0,333.03,433.12,23.6,20.8,0.155,107428.4,107428.4,13050,0,0,0,L,1151911521,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525731,700474.00
06/23/2014 08:15,0,0.934,ACTIVE,214.41,340.25,59.986,1403525703,"274151322000052","019011112586793",28.35,23.50,0,328.82,354.07,26.9,24.0,0.168,163896.6,163896.6,12725,0,0,0,L,1151911521,0,121.78,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525733,700475.00
06/23/2014 08:15,0,0.904,ACTIVE,214.64,345.36,59.996,1403525703,"274151322000085","019011112586793",28.35,23.00,0,330.33,354.37,26.0,23.2,0.168,162905.9,162905.9,12700,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525734,700476.00
06/23/2014 08:15,0,0.900,ACTIVE,214.64,341.45,59.975,1403525703,"274151322000087","019011112586793",27.83,24.50,0,329.73,354.37,25.4,22.6,0.164,156343.6,156343.6,12734,0,0,0,L,1151911521,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525736,700477.00
06/23/2014 08:15,0,0.875,ACTIVE,214.41,341.15,59.970,1403525703,"274151322000088","019011112586793",28.19,23.00,0,330.03,353.47,25.0,22.2,0.159,157931.6,157931.6,12730,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525738,700478.00
06/23/2014 08:15,0,0.896,ACTIVE,214.64,345.66,59.986,1403525703,"274151322000095","019011112586793",29.08,23.00,0,329.43,354.07,26.5,23.6,0.172,166358.6,166358.6,12738,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525740,700479.00
06/23/2014 08:15,0,0.627,ACTIVE,215.09,395.85,59.986,1403525703,"274151322000068","019011112586793",37.11,25.50,0,333.63,433.42,23.7,21.0,0.150,105421.2,105421.2,13137,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525741,700480.00
06/23/2014 08:15,0,0.883,ACTIVE,214.41,342.95,59.970,1403525703,"274151322000054","019011112586793",28.78,23.80,0,328.82,353.77,25.7,22.9,0.172,161404.4,161404.4,12848,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403525743,700481.00
06/23/2014 08:30,1,0.436,ACTIVE_NO_POWER,211.7,324.29,60.03,1403526603,"040051121000097","019011112586793",25.06,21,0.104,315.21,441.54,10.8,0.0,0.250,332342.19999986,332344.99999986,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526606,700482.00
06/23/2014 08:30,1,0.523,ACTIVE,212.2,368.18,60.00,1403526603,"040051121000095","019011112586793",21.88,20,0.139,311.69,437.74,11.3,11.0,0.001,298570.99999998,298573.39999998,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526608,700483.00
06/23/2014 08:30,1,0.289,ACTIVE_NO_POWER,212.5,422.68,60.00,1403526603,"033051125000132","019011112586793",33.51,20,0.000,313.15,440.66,9.6,0.0,0.000,272318.99999956,272321.29999957,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526610,700484.00
06/23/2014 08:30,1,0.281,ACTIVE_NO_POWER,212.6,429.55,60.00,1403526603,"033051125000135","019011112586793",32.82,21,0.000,315.19,441.74,9.2,0.0,0.000,268075.89999991,268078.29999991,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526613,700485.00
06/23/2014 08:30,1,0.467,ACTIVE_NO_POWER,212.3,429.62,60.00,1403526603,"040051121000116","019011112586793",25.01,20,0.000,309.82,440.00,11.6,0.0,0.000,315647.49999994,315650.19999994,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526615,700486.00
06/23/2014 08:30,1,0.461,ACTIVE,213.2,387.40,60.00,1403526603,"040051121000068","019011112586793",21.99,20,0.120,314.46,440.31,10.0,14.0,0.000,318171.50000009,318173.90000009,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526617,700487.00
06/23/2014 08:30,1,0.321,ACTIVE,212.8,359.89,60.03,1403526603,"033051125000118","019011112586793",38.62,20,0.146,312.37,442.47,12.3,11.9,0.024,347720.00000006,347723.30000007,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526619,700488.00
06/23/2014 08:30,1,0.331,ACTIVE,212.6,338.18,60.03,1403526603,"033051125000150","019011112586793",38.53,20,0.146,314.27,441.96,12.7,14.8,0.123,350644.29999959,350647.59999959,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526621,700489.00
06/23/2014 08:30,1,0.434,ACTIVE,212.9,385.88,60.00,1403526603,"040051121000185","019011112586793",23.43,20,0.099,313.80,440.25,10.1,7.7,0.000,315034.00000009,315036.30000009,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526624,700490.00
06/23/2014 08:30,1,0.416,ACTIVE_NO_POWER,212.6,424.55,60.00,1403526603,"040051121000195","019011112586793",23.30,20,0.000,317.37,440.97,9.6,0.0,0.000,318005.80000022,318008.30000022,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526626,700491.00
06/23/2014 08:30,0,0.479,ACTIVE,213.96,340.25,59.954,1403526603,"274151322000083","019011112586793",27.87,23.50,0,333.03,351.97,13.5,11.1,0.088,163483.5,163483.5,12764,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526628,700492.00
06/23/2014 08:30,0,0.506,ACTIVE,214.64,339.95,59.959,1403526603,"274151322000076","019011112586793",27.97,23.80,0,334.24,352.87,14.3,11.9,0.080,168070.4,168070.4,12733,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526629,700493.00
06/23/2014 08:30,0,0.311,ACTIVE,214.19,394.95,59.954,1403526603,"274151322000094","019011112586793",37.15,24.80,0,334.54,421.40,11.8,9.5,0.066,107431.6,107431.6,13051,0,0,0,L,1151911521,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526631,700494.00
06/23/2014 08:30,0,0.512,ACTIVE,213.96,339.95,59.954,1403526603,"274151322000052","019011112586793",27.71,24.00,0,332.73,351.97,14.4,12.0,0.075,163900.5,163900.5,12726,0,0,0,L,1151911521,0,121.55,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526633,700495.00
06/23/2014 08:30,0,0.482,ACTIVE,214.19,338.74,59.954,1403526603,"274151322000085","019011112586793",27.93,23.30,0,333.93,352.57,13.7,11.3,0.080,162909.6,162909.6,12701,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526634,700496.00
06/23/2014 08:30,0,0.482,ACTIVE,213.96,340.25,59.965,1403526603,"274151322000087","019011112586793",27.75,25.30,0,333.63,351.37,13.6,11.2,0.080,156347.2,156347.2,12735,0,0,0,L,1151911521,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526636,700497.00
06/23/2014 08:30,0,0.461,ACTIVE,213.51,338.74,59.965,1403526603,"274151322000088","019011112586793",27.83,23.50,0,333.33,351.37,13.0,10.7,0.084,157935.1,157935.1,12731,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526638,700498.00
06/23/2014 08:30,0,0.490,ACTIVE,213.96,340.25,59.944,1403526603,"274151322000095","019011112586793",27.81,23.30,0,333.63,351.37,13.8,11.4,0.084,166362.3,166362.3,12739,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526640,700499.00
06/23/2014 08:30,0,0.336,ACTIVE,214.87,392.25,59.959,1403526603,"274151322000068","019011112586793",36.64,26.00,0,335.74,425.61,12.6,10.2,0.066,105424.6,105424.6,13138,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526641,700500.00
06/23/2014 08:30,0,0.488,ACTIVE,213.74,338.44,59.954,1403526603,"274151322000054","019011112586793",27.93,24.00,0,332.73,351.67,13.8,11.4,0.084,161408.1,161408.1,12849,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403526643,700501.00
06/23/2014 08:45,1,1.024,ACTIVE,212.8,340.10,60.03,1403527503,"040051121000097","019011112586793",26.23,22,0.219,314.44,443.57,26.7,23.4,0.228,332344.99999986,332349.19999986,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527506,700502.00
06/23/2014 08:45,1,1.088,ACTIVE,212.8,362.20,60.00,1403527503,"040051121000095","019011112586793",23.18,20,0.177,311.08,439.90,25.1,26.2,0.065,298573.39999998,298577.09999998,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527508,700503.00
06/23/2014 08:45,1,0.694,ACTIVE,213.2,355.63,60.00,1403527503,"033051125000132","019011112586793",32.98,21,0.187,314.94,440.88,22.8,20.1,0.088,272321.29999957,272324.89999953,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527510,700504.00
06/23/2014 08:45,1,0.654,ACTIVE,213.3,362.43,60.00,1403527503,"033051125000135","019011112586793",34.71,22,0.186,313.02,444.28,22.6,26.6,0.074,268078.29999991,268082.09999991,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527512,700505.00
06/23/2014 08:45,1,1.044,ACTIVE,212.7,335.62,60.00,1403527503,"040051121000116","019011112586793",25.95,20,0.226,309.68,442.34,26.9,17.4,0.231,315650.19999994,315654.49999994,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527514,700506.00
06/23/2014 08:45,1,1.041,ACTIVE,212.8,381.77,60.00,1403527503,"040051121000068","019011112586793",23.23,21,0.148,316.00,442.77,24.0,13.5,0.037,318173.90000009,318177.80000009,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527517,700507.00
06/23/2014 08:45,1,0.767,ACTIVE,213.2,355.95,60.00,1403527503,"033051125000118","019011112586793",38.94,21,0.271,314.81,444.35,29.7,27.5,0.225,347723.30000007,347728.50000006,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527519,700508.00
06/23/2014 08:45,1,0.998,ACTIVE,212.9,325.92,60.00,1403527503,"040051121000185","019011112586793",24.88,21,0.210,314.94,443.07,24.7,16.0,0.264,315036.30000009,315040.30000009,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527523,700509.00
06/23/2014 08:45,1,0.979,ACTIVE,212.6,346.20,60.00,1403527503,"040051121000195","019011112586793",25.23,21,0.176,315.91,443.11,24.6,19.5,0.235,318008.30000022,318012.40000022,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527526,700510.00
06/23/2014 08:45,0,1.082,ACTIVE,213.29,344.15,59.938,1403527503,"274151322000083","019011112586793",28.63,24.00,0,330.93,359.18,31.4,28.4,0.225,163489.3,163489.3,12765,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527527,700511.00
06/23/2014 08:45,0,1.139,ACTIVE,213.74,346.56,59.949,1403527503,"274151322000076","019011112586793",29.50,24.50,0,331.53,361.89,34.1,31.0,0.230,168076.8,168076.8,12734,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527529,700512.00
06/23/2014 08:45,0,0.721,ACTIVE,213.29,410.28,59.944,1403527503,"274151322000094","019011112586793",38.55,25.50,0,331.83,434.33,28.1,25.2,0.190,107436.7,107436.7,13052,0,0,0,L,1151911521,0,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527531,700513.00
06/23/2014 08:45,0,1.113,ACTIVE,212.83,341.75,59.949,1403527503,"274151322000052","019011112586793",28.78,24.50,0,330.33,359.78,32.4,29.3,0.212,163906.6,163906.6,12727,0,0,0,L,1151911521,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527533,700514.00
06/23/2014 08:45,0,1.100,ACTIVE,213.06,343.85,59.928,1403527503,"274151322000085","019011112586793",28.51,24.00,0,331.53,360.08,31.7,28.7,0.217,162915.6,162915.6,12702,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527534,700515.00
06/23/2014 08:45,0,1.066,ACTIVE,213.29,344.45,59.944,1403527503,"274151322000087","019011112586793",28.61,26.30,0,331.23,359.18,30.9,27.9,0.199,156353.0,156353.0,12736,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527536,700516.00
06/23/2014 08:45,0,1.055,ACTIVE,213.29,344.45,59.975,1403527503,"274151322000088","019011112586793",28.73,24.00,0,331.23,359.48,30.7,27.7,0.186,157940.9,157940.9,12732,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527538,700517.00
06/23/2014 08:45,0,1.121,ACTIVE,213.29,338.44,59.938,1403527503,"274151322000095","019011112586793",29.04,24.00,0,330.63,360.08,33.0,29.9,0.217,166368.5,166368.5,12740,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527539,700518.00
06/23/2014 08:45,0,0.744,ACTIVE,214.19,407.27,59.922,1403527503,"274151322000068","019011112586793",37.85,27.00,0,334.84,438.83,28.5,25.6,0.186,105429.9,105429.9,13139,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527541,700519.00
06/23/2014 08:45,0,1.084,ACTIVE,213.29,345.36,59.938,1403527503,"274151322000054","019011112586793",28.78,24.50,0,330.93,360.08,31.6,28.6,0.212,161414.1,161414.1,12850,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527543,700520.00
06/23/2014 08:45,1,0.765,ACTIVE,213.2,426.04,60.00,1403527503,"033051125000150","019011112586793",39.11,21,0.229,317.26,443.57,29.8,17.8,0.026,350647.59999959,350653.09999959,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403527545,700521.00
06/23/2014 09:00,1,0.843,ACTIVE,213.4,393.14,60.03,1403528404,"040051121000097","019011112586793",25.58,23,0.172,313.10,443.20,21.4,17.3,0.024,332349.19999986,332354.79999986,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528406,700522.00
06/23/2014 09:00,1,0.916,ACTIVE,212.9,396.18,60.03,1403528404,"040051121000095","019011112586793",22.40,22,0.142,309.14,438.50,20.4,12.6,0.085,298577.09999998,298581.79999998,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528408,700523.00
06/23/2014 09:00,1,0.558,ACTIVE,213.8,371.64,60.00,1403528404,"033051125000132","019011112586793",33.41,23,0.143,314.81,440.75,18.5,22.0,0.199,272324.89999953,272329.39999953,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528411,700524.00
06/23/2014 09:00,1,0.547,ACTIVE,213.7,402.54,60.03,1403528404,"033051125000135","019011112586793",33.43,23,0.144,315.81,442.40,18.2,11.9,0.006,268082.09999991,268086.69999991,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528413,700525.00
06/23/2014 09:00,1,0.886,ACTIVE,213.4,421.78,60.03,1403528404,"040051121000116","019011112586793",25.05,22,0.164,309.94,442.11,22.1,12.8,0.005,315654.49999994,315659.79999994,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528415,700526.00
06/23/2014 09:00,1,0.862,ACTIVE,213.2,375.78,60.03,1403528404,"040051121000068","019011112586793",22.65,22,0.145,312.94,440.82,19.4,15.3,0.027,318177.80000009,318182.60000009,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528417,700527.00
06/23/2014 09:00,1,0.632,ACTIVE,213.6,408.21,60.03,1403528404,"033051125000118","019011112586793",38.73,22,0.153,316.58,443.92,24.3,21.5,0.018,347728.50000006,347734.80000007,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528419,700528.00
06/23/2014 09:00,1,0.641,ACTIVE,213.5,357.65,60.03,1403528404,"033051125000150","019011112586793",38.51,22,0.214,314.68,444.08,24.5,31.5,0.124,350653.09999959,350659.29999959,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528422,700529.00
06/23/2014 09:00,1,0.834,ACTIVE,213.4,383.34,60.03,1403528404,"040051121000185","019011112586793",24.46,22,0.152,314.60,441.38,20.3,13.8,0.160,315040.30000009,315045.20000009,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528424,700530.00
06/23/2014 09:00,1,0.819,ACTIVE,212.9,337.95,60.03,1403528404,"040051121000195","019011112586793",24.51,22,0.172,314.78,443.09,19.9,14.6,0.227,318012.40000022,318017.40000022,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528426,700531.00
06/23/2014 09:00,0,0.896,ACTIVE,214.64,342.65,59.975,1403528404,"274151322000083","019011112586793",28.63,24.80,0,332.43,359.18,26.0,23.2,0.186,163496.1,163496.1,12766,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528428,700532.00
06/23/2014 09:00,0,0.959,ACTIVE,215.09,346.86,59.981,1403528404,"274151322000076","019011112586793",28.77,25.30,0,333.63,360.69,27.9,25.1,0.190,168084.2,168084.2,12735,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528430,700533.00
06/23/2014 09:00,0,0.586,ACTIVE,214.41,410.58,59.986,1403528404,"274151322000094","019011112586793",38.51,26.50,0,331.53,434.33,22.8,20.1,0.150,107442.8,107442.8,13053,0,0,0,L,1151911521,0,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528432,700534.00
06/23/2014 09:00,0,0.945,ACTIVE,214.41,342.35,59.949,1403528404,"274151322000052","019011112586793",27.99,25.30,0,332.13,359.18,26.8,23.9,0.181,163913.7,163913.7,12728,0,0,0,L,1151911521,0,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528433,700535.00
06/23/2014 09:00,0,0.930,ACTIVE,215.09,342.05,59.975,1403528404,"274151322000085","019011112586793",27.85,24.80,0,333.03,359.48,26.2,23.3,0.159,162922.5,162922.5,12703,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528435,700536.00
06/23/2014 09:00,0,0.914,ACTIVE,214.64,346.86,59.991,1403528404,"274151322000087","019011112586793",27.73,27.00,0,332.73,358.58,25.7,22.9,0.172,156359.7,156359.7,12737,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528437,700537.00
06/23/2014 09:00,0,0.902,ACTIVE,214.41,342.35,59.986,1403528404,"274151322000088","019011112586793",27.73,24.80,0,333.33,358.88,25.4,22.5,0.155,157947.6,157947.6,12733,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528438,700538.00
06/23/2014 09:00,0,0.957,ACTIVE,214.41,347.76,59.981,1403528404,"274151322000095","019011112586793",28.39,24.80,0,332.73,360.08,27.5,24.7,0.186,166375.7,166375.7,12741,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528440,700539.00
06/23/2014 09:00,0,0.629,ACTIVE,215.09,401.86,59.986,1403528404,"274151322000068","019011112586793",37.27,28.00,0,333.03,437.33,23.8,21.1,0.150,105436.1,105436.1,13140,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528442,700540.00
06/23/2014 09:00,0,0.924,ACTIVE,214.64,341.75,59.991,1403528404,"274151322000054","019011112586793",28.15,25.30,0,332.73,359.18,26.4,23.5,0.172,161421.0,161421.0,12851,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403528444,700541.00
06/23/2014 09:15,1,0.813,ACTIVE,213.7,362.50,60.00,1403529303,"040051121000097","019011112586793",25.30,24,0.159,313.81,443.55,20.4,16.6,0.075,332354.79999986,332360.59999986,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529306,700542.00
06/23/2014 09:15,1,0.887,ACTIVE,213.6,385.48,60.03,1403529303,"040051121000095","019011112586793",22.13,23,0.139,311.73,440.09,19.5,13.1,0.010,298581.79999998,298586.79999998,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529308,700543.00
06/23/2014 09:15,1,0.533,ACTIVE,214.0,377.47,60.00,1403529303,"033051125000132","019011112586793",33.27,24,0.129,315.02,440.60,17.6,10.8,0.018,272329.39999953,272334.39999953,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529310,700544.00
06/23/2014 09:15,1,0.519,ACTIVE,213.9,375.17,60.00,1403529303,"033051125000135","019011112586793",33.40,24,0.135,314.92,444.04,17.2,10.6,0.125,268086.69999991,268091.69999991,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529313,700545.00
06/23/2014 09:15,1,0.843,ACTIVE,213.6,383.70,60.00,1403529303,"040051121000116","019011112586793",24.83,23,0.156,310.27,442.14,20.8,16.4,0.022,315659.79999994,315665.59999994,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529315,700546.00
06/23/2014 09:15,1,0.813,ACTIVE,213.5,412.70,60.00,1403529303,"040051121000068","019011112586793",22.53,23,0.140,314.69,442.50,18.2,14.3,0.002,318182.60000009,318189.50000007,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529317,700547.00
06/23/2014 09:15,1,0.591,ACTIVE,213.9,365.26,60.00,1403529303,"033051125000118","019011112586793",38.70,23,0.172,315.79,444.12,22.7,19.4,0.074,347734.80000007,347741.80000007,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529319,700548.00
06/23/2014 09:15,1,0.596,ACTIVE,213.9,393.48,60.00,1403529303,"033051125000150","019011112586793",38.46,24,0.134,315.40,444.20,22.8,19.5,0.023,350659.29999959,350666.09999959,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529322,700549.00
06/23/2014 09:15,1,0.787,ACTIVE,213.8,377.32,60.00,1403529303,"040051121000185","019011112586793",23.93,24,0.138,313.90,443.21,18.7,11.1,0.139,315045.20000009,315050.70000009,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529324,700550.00
06/23/2014 09:15,1,0.771,ACTIVE,214.0,392.98,60.00,1403529303,"040051121000195","019011112586793",23.87,24,0.146,317.16,443.06,18.3,13.3,0.011,318017.40000022,318023.00000022,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529326,700551.00
06/23/2014 09:15,0,0.854,ACTIVE,214.19,344.15,59.928,1403529303,"274151322000083","019011112586793",27.71,26.00,0,333.63,360.99,24.0,21.2,0.164,163503.6,163503.6,12767,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529328,700552.00
06/23/2014 09:15,0,0.891,ACTIVE,215.32,339.65,59.954,1403529303,"274151322000076","019011112586793",28.43,26.50,0,334.54,362.79,25.6,22.8,0.164,168092.3,168092.3,12736,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529329,700553.00
06/23/2014 09:15,0,0.561,ACTIVE,214.19,398.56,59.959,1403529303,"274151322000094","019011112586793",37.03,27.80,0,332.73,441.54,21.0,18.4,0.141,107449.4,107449.4,13054,0,0,0,L,1151911521,0,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529331,700554.00
06/23/2014 09:15,0,0.869,ACTIVE,214.41,343.85,59.949,1403529303,"274151322000052","019011112586793",27.85,26.50,0,333.03,361.29,24.5,21.7,0.146,163921.4,163921.4,12729,0,0,0,L,1151911521,0,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529333,700555.00
06/23/2014 09:15,0,0.852,ACTIVE,214.41,339.95,59.949,1403529303,"274151322000085","019011112586793",27.77,25.80,0,334.24,361.59,23.9,21.2,0.155,162930.1,162930.1,12704,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529335,700556.00
06/23/2014 09:15,0,0.828,ACTIVE,214.41,343.85,59.965,1403529303,"274151322000087","019011112586793",27.63,28.30,0,333.63,360.69,23.1,20.4,0.155,156367.1,156367.1,12738,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529337,700557.00
06/23/2014 09:15,0,0.811,ACTIVE,214.19,340.25,59.949,1403529303,"274151322000088","019011112586793",27.77,25.80,0,330.93,360.69,22.8,20.1,0.146,157954.9,157954.9,12734,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529338,700558.00
06/23/2014 09:15,0,0.873,ACTIVE,214.41,340.25,59.949,1403529303,"274151322000095","019011112586793",27.95,26.00,0,333.63,362.19,24.7,21.9,0.164,166383.7,166383.7,12742,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529340,700559.00
06/23/2014 09:15,0,0.572,ACTIVE,214.87,396.45,59.949,1403529303,"274151322000068","019011112586793",36.90,29.30,0,332.13,445.45,21.3,18.6,0.128,105442.9,105442.9,13141,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529342,700560.00
06/23/2014 09:15,0,0.840,ACTIVE,213.96,344.76,59.949,1403529303,"274151322000054","019011112586793",27.77,26.30,0,333.03,362.19,23.6,20.9,0.155,161428.6,161428.6,12852,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403529343,700561.00
06/23/2014 09:30,1,0.858,ACTIVE,213.8,370.33,60.03,1403530203,"040051121000097","019011112586793",25.60,25,0.175,311.22,441.67,21.8,14.0,0.068,332360.59999986,332364.69999986,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530206,700562.00
06/23/2014 09:30,1,0.925,ACTIVE,213.6,379.45,60.03,1403530203,"040051121000095","019011112586793",22.60,24,0.177,305.94,437.93,20.8,13.4,0.186,298586.79999998,298590.19999998,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530208,700563.00
06/23/2014 09:30,1,0.550,ACTIVE,213.8,416.08,60.03,1403530203,"033051125000132","019011112586793",34.45,24,0.142,309.90,440.36,18.8,12.1,0.003,272334.39999953,272337.69999954,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530210,700564.00
06/23/2014 09:30,1,0.552,ACTIVE,213.7,423.05,60.00,1403530203,"033051125000135","019011112586793",33.84,24,0.144,309.59,441.58,18.6,12.3,0.005,268091.69999991,268095.19999991,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530213,700565.00
06/23/2014 09:30,1,0.898,ACTIVE,213.3,434.97,60.00,1403530203,"040051121000116","019011112586793",25.16,23,0.172,305.57,440.01,22.5,17.7,0.044,315665.59999994,315669.59999994,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530215,700566.00
06/23/2014 09:30,1,0.877,ACTIVE,213.7,401.16,60.03,1403530203,"040051121000068","019011112586793",22.60,24,0.147,308.97,440.39,19.7,15.7,0.008,318189.50000007,318192.90000011,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530217,700567.00
