ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 09:30,1,0.642,ACTIVE,213.8,410.21,60.03,1403530203,"033051125000118","019011112586793",38.68,24,0.162,314.76,442.31,24.7,20.2,0.017,347741.80000007,347746.70000005,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530220,700568.00
06/23/2014 09:30,1,0.645,ACTIVE,213.7,370.12,60.00,1403530203,"033051125000150","019011112586793",38.75,24,0.168,314.01,442.16,24.9,15.7,0.222,350666.09999959,350670.99999959,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530222,700569.00
06/23/2014 09:30,1,0.846,ACTIVE,213.9,410.40,60.00,1403530203,"040051121000185","019011112586793",24.40,24,0.164,311.07,441.20,20.5,16.5,0.007,315050.70000009,315054.40000009,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530224,700570.00
06/23/2014 09:30,1,0.835,ACTIVE,213.6,433.62,60.03,1403530203,"040051121000195","019011112586793",24.37,24,0.166,313.67,441.39,20.2,13.5,0.004,318023.00000022,318026.70000022,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530226,700571.00
06/23/2014 09:30,0,0.932,ACTIVE,214.64,344.76,59.991,1403530203,"274151322000083","019011112586793",27.81,26.50,0,317.70,352.27,26.3,23.4,0.181,163509.0,163509.0,12768,0,0,0,L,1151911521,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530228,700572.00
06/23/2014 09:30,0,0.973,ACTIVE,215.77,341.75,59.970,1403530203,"274151322000076","019011112586793",28.61,27.30,0,319.51,353.47,28.2,25.3,0.181,168098.2,168098.2,12737,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530230,700573.00
06/23/2014 09:30,0,0.611,ACTIVE,215.09,404.87,59.975,1403530203,"274151322000094","019011112586793",37.67,28.50,0,333.93,423.20,23.4,20.7,0.155,107454.1,107454.1,13055,0,0,0,L,1151911521,0,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530231,700574.00
06/23/2014 09:30,0,0.943,ACTIVE,214.64,345.36,59.986,1403530203,"274151322000052","019011112586793",28.11,27.00,0,318.00,352.57,26.9,24.0,0.164,163926.9,163926.9,12730,0,0,0,L,1151911521,0,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530233,700575.00
06/23/2014 09:30,0,0.918,ACTIVE,215.09,346.26,59.954,1403530203,"274151322000085","019011112586793",28.27,26.30,0,318.61,352.87,26.3,23.4,0.159,162935.5,162935.5,12705,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530235,700576.00
06/23/2014 09:30,0,0.914,ACTIVE,214.64,340.85,59.970,1403530203,"274151322000087","019011112586793",27.73,29.30,0,318.30,352.27,25.7,22.9,0.172,156372.3,156372.3,12739,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530237,700577.00
06/23/2014 09:30,0,0.900,ACTIVE,214.87,344.45,59.965,1403530203,"274151322000088","019011112586793",27.79,26.30,0,318.61,351.97,25.4,22.6,0.159,157960.0,157960.0,12735,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530238,700578.00
06/23/2014 09:30,0,0.969,ACTIVE,214.87,343.25,59.965,1403530203,"274151322000095","019011112586793",28.21,26.80,0,318.61,353.17,27.7,24.8,0.177,166389.3,166389.3,12743,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530240,700579.00
06/23/2014 09:30,0,0.631,ACTIVE,215.77,406.67,59.965,1403530203,"274151322000068","019011112586793",37.81,30.00,0,334.54,425.01,24.2,21.4,0.150,105447.8,105447.8,13142,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530242,700580.00
06/23/2014 09:30,0,0.922,ACTIVE,215.09,345.66,59.965,1403530203,"274151322000054","019011112586793",28.13,26.80,0,317.40,352.87,26.3,23.5,0.172,161434.0,161434.0,12853,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403530243,700581.00
06/23/2014 09:45,1,1.209,ACTIVE,212.7,376.23,60.00,1403531103,"040051121000097","019011112586793",24.88,26,0.231,315.38,442.77,29.9,38.5,0.111,332364.69999986,332370.19999986,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531106,700582.00
06/23/2014 09:45,1,1.241,ACTIVE,212.9,416.68,60.03,1403531103,"040051121000095","019011112586793",22.74,25,0.164,309.69,438.24,28.0,13.9,0.016,298590.19999998,298594.99999998,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531108,700583.00
06/23/2014 09:45,1,0.803,ACTIVE,213.0,337.86,60.03,1403531103,"033051125000132","019011112586793",31.65,25,0.213,313.70,440.54,25.2,29.5,0.211,272337.69999954,272342.29999956,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531110,700584.00
06/23/2014 09:45,1,0.758,ACTIVE,212.8,413.31,60.00,1403531103,"033051125000135","019011112586793",34.04,25,0.157,313.29,442.38,25.6,16.2,0.017,268095.19999991,268099.89999991,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531113,700585.00
06/23/2014 09:45,1,1.228,ACTIVE,212.8,392.47,60.03,1403531103,"040051121000116","019011112586793",25.08,24,0.217,311.08,440.08,30.6,17.3,0.209,315669.59999994,315675.09999994,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531115,700586.00
06/23/2014 09:45,1,1.189,ACTIVE,212.7,361.86,60.03,1403531103,"040051121000068","019011112586793",22.99,25,0.224,314.63,440.88,27.2,31.2,0.119,318192.90000011,318197.80000009,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531117,700587.00
06/23/2014 09:45,1,0.886,ACTIVE,213.0,349.43,60.03,1403531103,"033051125000118","019011112586793",38.67,25,0.210,314.80,443.99,34.1,34.0,0.186,347746.70000005,347753.30000007,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531119,700588.00
06/23/2014 09:45,1,0.897,ACTIVE,212.9,336.38,60.00,1403531103,"033051125000150","019011112586793",38.23,25,0.219,313.35,444.26,34.1,35.0,0.249,350670.99999959,350677.49999959,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531122,700589.00
06/23/2014 09:45,1,1.181,ACTIVE,213.2,328.75,60.00,1403531103,"040051121000185","019011112586793",24.43,25,0.244,314.74,441.33,28.7,20.5,0.293,315054.40000009,315059.70000009,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531124,700590.00
06/23/2014 09:45,1,1.157,ACTIVE,213.3,344.29,60.00,1403531103,"040051121000195","019011112586793",24.80,25,0.250,317.07,441.46,28.5,18.4,0.273,318026.70000022,318032.00000022,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531126,700591.00
06/23/2014 09:45,0,1.260,ACTIVE,215.09,343.55,59.965,1403531103,"274151322000083","019011112586793",28.21,27.80,0,333.03,361.59,36.0,32.8,0.252,163516.2,163516.2,12769,0,0,0,L,1151911521,0,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531128,700592.00
06/23/2014 09:45,0,1.328,ACTIVE,215.32,345.36,59.970,1403531103,"274151322000076","019011112586793",28.69,28.50,0,334.54,362.19,38.6,35.3,0.261,168105.9,168105.9,12738,0,0,0,L,1151911521,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531130,700593.00
06/23/2014 09:45,0,0.812,ACTIVE,215.09,411.48,59.959,1403531103,"274151322000094","019011112586793",38.49,30.00,0,332.73,430.42,31.9,28.9,0.217,107460.5,107460.5,13056,0,0,0,L,1151911521,0,122.01,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531132,700594.00
06/23/2014 09:45,0,1.281,ACTIVE,214.64,343.55,59.970,1403531103,"274151322000052","019011112586793",28.19,28.30,0,333.33,364.59,36.5,33.3,0.239,163934.2,163934.2,12731,0,0,0,L,1151911521,0,121.78,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531133,700595.00
06/23/2014 09:45,0,1.254,ACTIVE,214.87,343.85,59.970,1403531103,"274151322000085","019011112586793",28.31,27.30,0,333.93,362.49,35.9,32.8,0.239,162942.7,162942.7,12706,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531135,700596.00
06/23/2014 09:45,0,1.252,ACTIVE,215.09,342.65,60.002,1403531103,"274151322000087","019011112586793",27.67,30.30,0,333.63,364.89,35.1,32.0,0.239,156379.3,156379.3,12740,0,0,0,L,1151911521,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531137,700597.00
06/23/2014 09:45,0,1.240,ACTIVE,214.87,342.05,59.970,1403531103,"274151322000088","019011112586793",27.79,27.50,0,333.63,360.38,34.9,31.8,0.221,157967.0,157967.0,12736,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531138,700598.00
06/23/2014 09:45,0,1.324,ACTIVE,214.87,349.56,59.970,1403531103,"274151322000095","019011112586793",28.35,27.80,0,333.33,361.59,38.0,34.8,0.256,166397.0,166397.0,12744,0,0,0,L,1151911521,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531140,700599.00
06/23/2014 09:45,0,0.811,ACTIVE,216.00,419.30,59.975,1403531103,"274151322000068","019011112586793",39.42,31.50,0,333.03,429.52,32.4,29.4,0.212,105454.3,105454.3,13143,0,0,0,L,1151911521,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531142,700600.00
06/23/2014 09:45,0,1.238,ACTIVE,214.87,342.95,59.970,1403531103,"274151322000054","019011112586793",28.53,28.00,0,333.33,360.99,35.8,32.6,0.247,161441.2,161441.2,12854,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403531143,700601.00
06/23/2014 10:00,1,1.349,ACTIVE,213.1,353.01,60.03,1403532003,"040051121000097","019011112586793",25.71,27,0.196,314.63,443.66,34.5,35.0,0.164,332370.19999986,332376.49999986,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532005,700602.00
06/23/2014 10:00,1,1.408,ACTIVE,213.0,375.52,60.03,1403532003,"040051121000095","019011112586793",22.77,26,0.182,309.86,440.21,31.9,18.2,0.270,298594.99999998,298600.49999998,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532008,700603.00
06/23/2014 10:00,1,0.915,ACTIVE,213.4,423.27,60.03,1403532003,"033051125000132","019011112586793",31.78,26,0.179,313.07,440.68,28.9,16.7,0.019,272342.29999956,272347.29999956,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532010,700604.00
06/23/2014 10:00,1,0.863,ACTIVE,213.8,411.30,60.03,1403532003,"033051125000135","019011112586793",34.20,26,0.238,313.30,443.05,29.3,14.6,0.037,268099.89999991,268105.29999991,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532012,700605.00
06/23/2014 10:00,1,1.360,ACTIVE,213.3,370.60,60.03,1403532003,"040051121000116","019011112586793",25.87,25,0.195,309.32,442.20,35.0,26.1,0.134,315675.09999994,315681.19999994,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532014,700606.00
06/23/2014 10:00,1,1.360,ACTIVE,213.5,395.80,60.03,1403532003,"040051121000068","019011112586793",23.04,26,0.174,314.09,442.82,31.1,21.8,0.217,318197.80000009,318203.40000011,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532016,700607.00
06/23/2014 10:00,1,1.011,ACTIVE,213.2,325.50,60.03,1403532003,"033051125000118","019011112586793",38.72,26,0.233,314.21,443.89,38.9,30.5,0.299,347753.30000007,347760.60000008,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532019,700608.00
06/23/2014 10:00,1,1.010,ACTIVE,212.9,384.04,60.03,1403532003,"033051125000150","019011112586793",38.76,26,0.245,315.34,444.29,38.9,40.5,0.118,350677.49999959,350684.89999959,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532021,700609.00
06/23/2014 10:00,1,1.326,ACTIVE,213.6,327.28,60.03,1403532003,"040051121000185","019011112586793",24.97,26,0.205,315.56,443.55,32.9,25.1,0.254,315059.70000009,315065.40000009,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532023,700610.00
06/23/2014 10:00,1,1.325,ACTIVE,213.9,389.66,60.03,1403532003,"040051121000195","019011112586793",24.95,26,0.189,317.06,443.28,32.9,26.0,0.063,318032.00000022,318037.80000022,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532026,700611.00
06/23/2014 10:00,0,1.441,ACTIVE,214.41,350.17,59.986,1403532003,"274151322000083","019011112586793",27.97,29.00,0,333.03,358.88,40.8,37.5,0.296,163524.0,163524.0,12770,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532028,700612.00
06/23/2014 10:00,0,1.506,ACTIVE,215.32,347.46,59.996,1403532003,"274151322000076","019011112586793",28.77,29.80,0,334.54,360.69,43.9,40.4,0.296,168114.3,168114.3,12739,0,0,0,L,1151911521,0,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532030,700613.00
06/23/2014 10:00,0,0.967,ACTIVE,214.64,407.27,60.007,1403532003,"274151322000094","019011112586793",37.89,31.30,0,333.33,433.12,37.4,34.1,0.243,107467.4,107467.4,13057,0,0,0,L,1151911521,0,122.01,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532032,700614.00
06/23/2014 10:00,0,1.447,ACTIVE,213.96,342.65,59.991,1403532003,"274151322000052","019011112586793",28.27,29.50,0,333.63,359.18,41.5,38.1,0.287,163942.3,163942.3,12732,0,0,0,L,1151911521,0,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532033,700615.00
06/23/2014 10:00,0,1.432,ACTIVE,214.64,343.55,59.986,1403532003,"274151322000085","019011112586793",28.29,28.30,0,334.24,359.48,41.0,37.7,0.283,162950.6,162950.6,12707,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532035,700616.00
06/23/2014 10:00,0,1.404,ACTIVE,215.09,350.17,59.981,1403532003,"274151322000087","019011112586793",27.95,31.50,0,333.33,358.88,39.8,36.4,0.265,156387.0,156387.0,12741,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532037,700617.00
06/23/2014 10:00,0,1.404,ACTIVE,214.41,343.55,59.986,1403532003,"274151322000088","019011112586793",27.99,28.80,0,333.33,358.88,39.8,36.5,0.265,157974.6,157974.6,12737,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532039,700618.00
06/23/2014 10:00,0,1.488,ACTIVE,214.41,343.55,59.991,1403532003,"274151322000095","019011112586793",28.71,29.30,0,333.33,360.69,43.3,39.9,0.292,166405.3,166405.3,12745,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532040,700619.00
06/23/2014 10:00,0,0.955,ACTIVE,215.54,418.09,59.991,1403532003,"274151322000068","019011112586793",38.68,32.80,0,331.83,436.73,37.4,34.2,0.239,105461.4,105461.4,13144,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532042,700620.00
06/23/2014 10:00,0,1.422,ACTIVE,215.09,341.75,59.996,1403532003,"274151322000054","019011112586793",28.39,29.50,0,333.33,359.78,40.9,37.6,0.261,161449.0,161449.0,12855,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532044,700621.00
06/23/2014 10:15,1,1.691,ACTIVE,214.6,358.04,60.00,1403532903,"040051121000097","019011112586793",25.99,27,0.270,314.07,442.61,43.7,45.5,0.279,332376.49999986,332385.19999986,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532906,700622.00
06/23/2014 10:15,1,1.737,ACTIVE,213.6,371.67,60.00,1403532903,"040051121000095","019011112586793",23.24,27,0.251,311.22,440.71,40.1,32.0,0.231,298600.49999998,298607.89999998,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532908,700623.00
06/23/2014 10:15,1,1.109,ACTIVE,214.8,404.21,60.00,1403532903,"033051125000132","019011112586793",34.00,26,0.223,313.84,442.25,37.5,29.0,0.089,272347.29999956,272354.49999955,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532910,700624.00
06/23/2014 10:15,1,1.099,ACTIVE,214.8,324.90,60.00,1403532903,"033051125000135","019011112586793",34.05,27,0.234,313.60,444.82,37.2,38.1,0.280,268105.29999991,268112.59999991,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532913,700625.00
06/23/2014 10:15,1,1.715,ACTIVE,213.8,350.45,60.00,1403532903,"040051121000116","019011112586793",25.86,25,0.281,309.31,441.62,44.1,43.6,0.292,315681.19999994,315689.89999994,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532915,700626.00
06/23/2014 10:15,1,1.684,ACTIVE,214.3,361.56,60.00,1403532903,"040051121000068","019011112586793",23.71,26,0.251,314.91,443.29,39.7,40.7,0.194,318203.40000011,318211.1000001,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532917,700627.00
06/23/2014 10:15,1,1.268,ACTIVE,214.8,358.30,60.00,1403532903,"033051125000118","019011112586793",39.06,26,0.295,315.76,440.89,49.2,39.2,0.352,347760.60000008,347770.60000008,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532919,700628.00
06/23/2014 10:15,1,1.270,ACTIVE,214.8,383.43,60.00,1403532903,"033051125000150","019011112586793",38.90,27,0.297,315.39,442.05,49.1,52.5,0.258,350684.89999959,350694.79999959,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532922,700629.00
06/23/2014 10:15,1,1.669,ACTIVE,214.4,332.71,60.00,1403532903,"040051121000185","019011112586793",25.27,27,0.272,317.40,438.88,41.9,32.7,0.326,315065.40000009,315073.70000009,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532924,700630.00
06/23/2014 10:15,1,1.686,ACTIVE,214.2,381.80,60.00,1403532903,"040051121000195","019011112586793",25.08,27,0.259,315.50,438.92,42.0,33.1,0.266,318037.80000022,318046.20000022,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532926,700631.00
06/23/2014 10:15,0,1.783,ACTIVE,215.54,355.28,59.949,1403532903,"274151322000083","019011112586793",28.53,30.00,0,333.33,365.19,51.6,47.8,0.358,163534.7,163534.7,12771,0,0,0,L,1151911521,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532928,700632.00
06/23/2014 10:15,0,1.893,ACTIVE,216.00,346.56,59.928,1403532903,"274151322000076","019011112586793",28.92,31.00,0,334.54,368.20,55.5,51.6,0.384,168125.8,168125.8,12740,0,0,0,L,1151911521,0,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532929,700633.00
06/23/2014 10:15,0,1.197,ACTIVE,215.54,412.68,59.954,1403532903,"274151322000094","019011112586793",38.61,32.20,0,334.54,438.83,46.4,42.9,0.309,107476.9,107476.9,13058,0,0,0,L,1151911521,0,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532931,700634.00
06/23/2014 10:15,0,1.811,ACTIVE,215.54,354.97,59.944,1403532903,"274151322000052","019011112586793",28.49,30.80,0,331.83,366.10,52.2,48.4,0.358,163953.0,163953.0,12733,0,0,0,L,1151911521,0,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532933,700635.00
06/23/2014 10:15,0,1.781,ACTIVE,215.54,357.08,59.954,1403532903,"274151322000085","019011112586793",28.67,29.00,0,333.93,366.70,51.7,48.0,0.345,162961.2,162961.2,12708,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532935,700636.00
06/23/2014 10:15,0,1.783,ACTIVE,215.54,345.36,59.954,1403532903,"274151322000087","019011112586793",27.69,33.00,0,333.93,365.19,50.0,46.4,0.345,156397.4,156397.4,12742,0,0,0,L,1151911521,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532937,700637.00
06/23/2014 10:15,0,1.766,ACTIVE,215.32,357.08,59.954,1403532903,"274151322000088","019011112586793",28.15,29.50,0,333.63,365.19,50.4,46.7,0.345,157985.0,157985.0,12738,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532938,700638.00
06/23/2014 10:15,0,1.871,ACTIVE,215.32,358.28,59.933,1403532903,"274151322000095","019011112586793",28.84,30.50,0,333.33,367.60,54.7,50.8,0.362,166416.6,166416.6,12746,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532940,700639.00
06/23/2014 10:15,0,1.191,ACTIVE,216.45,416.59,59.959,1403532903,"274151322000068","019011112586793",39.08,33.50,0,334.84,446.05,46.7,43.2,0.309,105471.1,105471.1,13145,0,0,0,L,1151911521,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532942,700640.00
06/23/2014 10:15,0,1.785,ACTIVE,215.54,348.36,59.954,1403532903,"274151322000054","019011112586793",28.53,30.80,0,333.63,366.10,51.5,47.8,0.345,161459.7,161459.7,12856,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403532943,700641.00
06/23/2014 10:30,1,1.686,ACTIVE,214.5,417.75,60.03,1403533803,"040051121000097","019011112586793",25.80,28,0.260,317.66,442.23,43.2,43.6,0.086,332385.19999986,332395.39999986,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533806,700642.00
06/23/2014 10:30,1,1.732,ACTIVE,214.2,357.80,60.03,1403533803,"040051121000095","019011112586793",23.16,28,0.240,310.58,438.62,39.9,31.3,0.180,298607.89999998,298616.99999998,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533808,700643.00
06/23/2014 10:30,1,1.113,ACTIVE,214.3,389.32,60.03,1403533803,"033051125000132","019011112586793",33.45,27,0.214,313.41,411.43,37.0,28.2,0.081,272354.49999955,272362.99999955,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533810,700644.00
06/23/2014 10:30,1,1.083,ACTIVE,214.6,372.83,60.03,1403533803,"033051125000135","019011112586793",34.09,28,0.240,314.22,415.41,36.7,31.4,0.227,268112.59999991,268121.29999991,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533813,700645.00
06/23/2014 10:30,1,1.703,ACTIVE,212.8,398.09,60.03,1403533803,"040051121000116","019011112586793",25.69,26,0.278,312.87,441.69,43.5,44.5,0.108,315689.89999994,315699.99999994,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533815,700646.00
06/23/2014 10:30,1,1.687,ACTIVE,213.7,408.91,60.03,1403533803,"040051121000068","019011112586793",23.35,27,0.229,314.43,442.88,39.2,30.0,0.081,318211.1000001,318220.30000009,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533817,700647.00
06/23/2014 10:30,1,1.268,ACTIVE,213.6,434.60,60.03,1403533803,"033051125000118","019011112586793",38.47,27,0.301,304.32,448.03,48.5,51.2,0.104,347770.60000008,347782.30000007,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533819,700648.00
06/23/2014 10:30,1,1.258,ACTIVE,213.7,416.03,60.03,1403533803,"033051125000150","019011112586793",38.74,28,0.297,305.53,448.51,48.5,38.2,0.133,350694.79999959,350706.49999959,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533822,700649.00
06/23/2014 10:30,1,1.650,ACTIVE,214.2,374.39,60.03,1403533803,"040051121000185","019011112586793",25.11,28,0.264,317.45,441.78,41.2,42.5,0.164,315073.70000009,315083.40000009,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533824,700650.00
06/23/2014 10:30,1,1.658,ACTIVE,213.4,356.69,60.03,1403533803,"040051121000195","019011112586793",25.08,28,0.247,318.89,440.07,41.3,41.8,0.248,318046.20000022,318056.10000022,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533826,700651.00
06/23/2014 10:30,0,1.758,ACTIVE,214.41,353.17,59.986,1403533803,"274151322000083","019011112586793",28.35,31.00,0,333.93,367.60,50.5,46.8,0.354,163547.0,163547.0,12772,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533828,700652.00
06/23/2014 10:30,0,1.859,ACTIVE,215.32,352.57,59.975,1403533803,"274151322000076","019011112586793",28.94,32.20,0,335.74,370.30,54.4,50.6,0.371,168139.1,168139.1,12741,0,0,0,L,1151911521,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533829,700653.00
06/23/2014 10:30,0,1.205,ACTIVE,214.87,406.37,59.986,1403533803,"274151322000094","019011112586793",37.27,33.30,0,335.74,441.84,45.5,41.9,0.314,107487.9,107487.9,13059,0,0,0,L,1151911521,0,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533831,700654.00
06/23/2014 10:30,0,1.781,ACTIVE,214.64,349.86,59.981,1403533803,"274151322000052","019011112586793",28.33,32.00,0,334.54,367.90,51.1,47.4,0.345,163965.5,163965.5,12734,0,0,0,L,1151911521,0,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533833,700655.00
06/23/2014 10:30,0,1.773,ACTIVE,214.64,348.66,60.012,1403533803,"274151322000085","019011112586793",28.19,30.30,0,335.44,368.50,50.7,47.0,0.349,162973.6,162973.6,12709,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533835,700656.00
06/23/2014 10:30,0,1.748,ACTIVE,214.87,344.76,59.981,1403533803,"274151322000087","019011112586793",27.63,34.50,0,334.84,367.00,49.0,45.3,0.323,156409.3,156409.3,12743,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533837,700657.00
06/23/2014 10:30,0,1.752,ACTIVE,214.64,351.67,59.981,1403533803,"274151322000088","019011112586793",27.77,30.80,0,334.84,367.30,49.3,45.7,0.309,157997.0,157997.0,12739,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533838,700658.00
06/23/2014 10:30,0,1.857,ACTIVE,215.09,357.38,59.986,1403533803,"274151322000095","019011112586793",28.45,31.50,0,334.84,369.40,53.5,49.7,0.358,166429.7,166429.7,12747,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533840,700659.00
06/23/2014 10:30,0,1.199,ACTIVE,215.32,408.78,59.981,1403533803,"274151322000068","019011112586793",37.99,34.80,0,388.34,443.34,46.4,42.8,0.314,105482.2,105482.2,13146,0,0,0,L,1151911521,0,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533842,700660.00
06/23/2014 10:30,0,1.760,ACTIVE,214.41,352.57,59.981,1403533803,"274151322000054","019011112586793",28.31,32.00,0,334.24,368.80,50.4,46.7,0.336,161472.0,161472.0,12857,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403533843,700661.00
06/23/2014 10:45,1,1.760,ACTIVE,214.2,382.10,60.00,1403534705,"040051121000097","019011112586793",25.71,29,0.291,318.07,441.81,45.0,37.3,0.225,332395.39999986,332405.39999986,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534707,700662.00
06/23/2014 10:45,1,1.798,ACTIVE,213.8,389.81,60.00,1403534705,"040051121000095","019011112586793",23.24,28,0.253,311.07,441.62,41.5,32.9,0.097,298616.99999998,298625.89999998,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534710,700663.00
06/23/2014 10:45,1,1.159,ACTIVE,214.6,341.17,60.03,1403534705,"033051125000132","019011112586793",33.42,28,0.244,313.33,436.55,38.5,38.9,0.273,272362.99999955,272371.29999956,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534712,700664.00
06/23/2014 10:45,1,1.128,ACTIVE,214.4,388.30,60.03,1403534705,"033051125000135","019011112586793",34.13,29,0.224,313.73,441.26,38.3,40.0,0.101,268121.29999991,268129.79999991,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534714,700665.00
06/23/2014 10:45,1,1.784,ACTIVE,214.1,418.23,60.03,1403534705,"040051121000116","019011112586793",25.60,27,0.261,312.34,436.30,45.4,34.7,0.090,315699.99999994,315709.79999994,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534716,700666.00
06/23/2014 10:45,1,1.749,ACTIVE,214.1,357.11,60.00,1403534705,"040051121000068","019011112586793",23.53,28,0.258,314.74,442.82,40.9,40.6,0.231,318220.30000009,318229.30000009,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534719,700667.00
06/23/2014 10:45,1,1.306,ACTIVE,214.4,358.64,60.03,1403534705,"033051125000118","019011112586793",39.02,28,0.336,303.18,447.93,50.7,51.5,0.405,347782.30000007,347793.80000007,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534721,700668.00
06/23/2014 10:45,1,1.321,ACTIVE,214.2,437.72,60.03,1403534705,"033051125000150","019011112586793",38.52,29,0.328,304.70,448.60,50.6,40.2,0.109,350706.49999959,350717.99999959,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534723,700669.00
06/23/2014 10:45,1,1.726,ACTIVE,214.3,340.65,60.03,1403534705,"040051121000185","019011112586793",25.13,29,0.272,317.79,441.38,43.1,40.3,0.332,315083.40000009,315092.90000009,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534725,700670.00
06/23/2014 10:45,1,1.732,ACTIVE,213.6,328.56,60.00,1403534705,"040051121000195","019011112586793",25.15,28,0.277,317.60,441.68,43.3,33.7,0.328,318056.10000022,318065.70000022,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534727,700671.00
06/23/2014 10:45,0,1.840,ACTIVE,215.32,347.16,59.959,1403534705,"274151322000083","019011112586793",28.35,31.80,0,333.33,367.30,52.8,49.0,0.371,163559.0,163559.0,12773,0,0,0,L,1151911521,0,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534729,700672.00
06/23/2014 10:45,0,1.953,ACTIVE,215.54,346.26,59.970,1403534705,"274151322000076","019011112586793",28.78,32.80,0,335.14,370.00,57.0,53.0,0.398,168152.2,168152.2,12742,0,0,0,L,1151911521,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534731,700673.00
06/23/2014 10:45,0,1.264,ACTIVE,215.09,409.08,59.970,1403534705,"274151322000094","019011112586793",37.29,33.50,0,334.24,445.45,47.7,44.1,0.323,107498.7,107498.7,13060,0,0,0,L,1151911521,0,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534733,700674.00
06/23/2014 10:45,0,1.869,ACTIVE,214.64,356.48,59.959,1403534705,"274151322000052","019011112586793",28.31,32.80,0,333.33,367.60,53.6,49.8,0.362,163977.7,163977.7,12735,0,0,0,L,1151911521,0,122.01,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534734,700675.00
06/23/2014 10:45,0,1.834,ACTIVE,215.54,357.68,59.975,1403534705,"274151322000085","019011112586793",28.61,31.00,0,333.93,368.20,53.1,49.3,0.362,162985.8,162985.8,12710,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534736,700676.00
06/23/2014 10:45,0,1.830,ACTIVE,215.54,354.67,59.991,1403534705,"274151322000087","019011112586793",27.67,35.80,0,333.33,367.00,51.3,47.6,0.331,156421.0,156421.0,12744,0,0,0,L,1151911521,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534738,700677.00
06/23/2014 10:45,0,1.816,ACTIVE,215.09,352.27,59.928,1403534705,"274151322000088","019011112586793",28.11,31.80,0,333.93,367.30,51.7,47.9,0.349,158008.8,158008.8,12740,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534740,700678.00
06/23/2014 10:45,0,1.928,ACTIVE,215.09,358.58,59.970,1403534705,"274151322000095","019011112586793",28.80,32.20,0,333.63,369.40,56.2,52.3,0.389,166442.6,166442.6,12748,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534742,700679.00
06/23/2014 10:45,0,1.252,ACTIVE,215.77,407.87,59.959,1403534705,"274151322000068","019011112586793",38.05,35.40,0,334.84,440.34,48.6,45.0,0.331,105493.2,105493.2,13147,0,0,0,L,1151911521,0,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534743,700680.00
06/23/2014 10:45,0,1.850,ACTIVE,215.09,355.58,59.965,1403534705,"274151322000054","019011112586793",28.21,32.60,0,333.03,367.90,52.9,49.1,0.362,161484.1,161484.1,12858,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403534745,700681.00
06/23/2014 11:00,1,5.043,ACTIVE,216.8,332.28,60.03,1403535603,"040051121000097","019011112586793",25.52,31,0.568,301.31,451.58,128.1,122.3,0.578,332405.39999986,332422.19999986,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535606,700682.00
06/23/2014 11:00,1,5.231,ACTIVE,216.6,328.41,60.03,1403535603,"040051121000095","019011112586793",22.93,30,0.529,299.54,448.03,119.3,113.8,0.535,298625.89999998,298640.59999998,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535608,700683.00
06/23/2014 11:00,1,3.540,ACTIVE,216.9,333.12,60.07,1403535603,"033051125000132","019011112586793",34.00,30,0.527,301.79,449.62,119.7,113.8,0.540,272371.29999956,272385.49999955,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535610,700684.00
06/23/2014 11:00,1,3.522,ACTIVE,217.7,330.93,60.03,1403535603,"033051125000135","019011112586793",33.90,31,0.528,299.79,452.40,118.8,114.5,0.537,268129.79999991,268143.89999991,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535613,700685.00
06/23/2014 11:00,1,5.920,ACTIVE,216.3,352.06,60.03,1403535603,"040051121000116","019011112586793",25.08,29,0.659,298.19,450.62,147.7,141.3,0.656,315709.79999994,315726.09999994,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535615,700686.00
06/23/2014 11:00,1,6.525,ACTIVE,217.6,351.90,60.03,1403535603,"040051121000068","019011112586793",23.01,30,0.664,301.40,450.64,149.4,143.4,0.662,318229.30000009,318244.70000013,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535617,700687.00
06/23/2014 11:00,1,4.946,ACTIVE,217.4,343.78,60.03,1403535603,"033051125000118","019011112586793",39.53,30,0.870,301.65,448.26,194.5,187.7,0.850,347793.80000007,347811.90000009,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535620,700688.00
06/23/2014 11:00,1,5.290,ACTIVE,218.3,340.65,60.03,1403535603,"033051125000150","019011112586793",38.81,31,0.912,301.67,449.87,204.3,197.3,0.892,350717.99999959,350736.09999959,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535622,700689.00
06/23/2014 11:00,1,7.350,ACTIVE,218.3,326.75,60.03,1403535603,"040051121000185","019011112586793",25.47,31,0.827,301.29,451.41,186.3,179.5,0.816,315092.90000009,315109.60000009,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535624,700690.00
06/23/2014 11:00,1,7.811,ACTIVE,218.0,359.11,60.03,1403535603,"040051121000195","019011112586793",25.13,31,0.865,301.68,449.91,195.3,186.8,0.848,318065.70000022,318082.60000022,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535626,700691.00
06/23/2014 11:00,0,8.342,ACTIVE,219.39,355.58,60.012,1403535603,"274151322000083","019011112586793",27.67,38.60,0,333.33,407.57,233.5,223.4,0.932,163579.5,163579.5,12774,0,0,0,L,1151911521,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535629,700692.00
06/23/2014 11:00,0,8.479,ACTIVE,220.74,382.93,59.986,1403535603,"274151322000076","019011112586793",29.76,39.50,0,333.63,406.37,255.2,244.4,0.981,168174.3,168174.3,12743,0,0,0,L,1151911521,0,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535630,700693.00
06/23/2014 11:00,0,5.824,ACTIVE,219.84,430.42,59.975,1403535603,"274151322000094","019011112586793",38.70,38.60,0,387.14,477.61,228.6,218.7,0.871,107517.6,107517.6,13061,0,0,0,L,1151911521,0,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535632,700694.00
06/23/2014 11:00,0,8.734,ACTIVE,220.06,374.81,59.970,1403535603,"274151322000052","019011112586793",27.79,39.00,0,333.33,409.38,245.8,235.3,0.919,163998.7,163998.7,12736,0,0,0,L,1151911521,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535634,700695.00
06/23/2014 11:00,0,8.908,ACTIVE,220.52,360.69,59.986,1403535603,"274151322000085","019011112586793",27.79,36.30,0,333.93,408.18,250.6,240.0,0.928,163006.8,163006.8,12711,0,0,0,L,1151911521,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535635,700696.00
06/23/2014 11:00,0,8.717,ACTIVE,219.84,370.90,59.981,1403535603,"274151322000087","019011112586793",27.04,42.50,0,333.03,408.18,238.5,228.3,0.915,156441.3,156441.3,12745,0,0,0,L,1151911521,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535637,700697.00
06/23/2014 11:00,0,8.920,ACTIVE,219.84,362.19,59.986,1403535603,"274151322000088","019011112586793",27.41,37.80,0,333.03,406.97,247.6,237.0,0.884,158029.6,158029.6,12741,0,0,0,L,1151911521,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535639,700698.00
06/23/2014 11:00,0,8.436,ACTIVE,219.16,381.73,59.991,1403535603,"274151322000095","019011112586793",29.90,38.40,0,332.43,407.87,255.6,244.8,0.963,166465.0,166465.0,12749,0,0,0,L,1151911521,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535641,700699.00
06/23/2014 11:00,0,6.020,ACTIVE,220.74,436.13,59.981,1403535603,"274151322000068","019011112586793",38.31,41.30,0,387.44,471.60,232.7,222.7,0.875,105512.6,105512.6,13148,0,0,0,L,1151911521,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535642,700700.00
06/23/2014 11:00,0,8.809,ACTIVE,219.84,358.28,59.975,1403535603,"274151322000054","019011112586793",27.51,38.80,0,332.73,409.08,245.2,234.7,0.884,161505.5,161505.5,12859,0,0,0,L,1151911521,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403535644,700701.00
06/23/2014 11:15,1,3.758,ACTIVE,214.5,322.19,60.00,1403536503,"040051121000097","019011112586793",25.01,33,0.417,315.30,392.58,93.5,89.1,0.434,332422.19999986,332448.99999986,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536505,700702.00
06/23/2014 11:15,1,3.721,ACTIVE,214.8,344.92,60.03,1403536503,"040051121000095","019011112586793",22.91,32,0.373,316.44,386.92,84.8,79.9,0.389,298640.59999998,298664.99999998,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536508,700703.00
06/23/2014 11:15,1,2.367,ACTIVE,214.7,334.70,60.00,1403536503,"033051125000132","019011112586793",33.40,32,0.344,316.94,385.46,78.6,73.7,0.369,272385.49999955,272408.69999954,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536510,700704.00
06/23/2014 11:15,1,2.302,ACTIVE,214.5,323.40,60.00,1403536503,"033051125000135","019011112586793",33.46,33,0.342,316.62,386.02,76.6,72.9,0.362,268143.89999991,268166.69999991,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536512,700705.00
06/23/2014 11:15,1,3.563,ACTIVE,213.6,345.20,60.00,1403536503,"040051121000116","019011112586793",25.09,32,0.393,315.12,391.16,89.0,83.7,0.417,315726.09999994,315752.69999994,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536515,700706.00
06/23/2014 11:15,1,3.629,ACTIVE,214.4,325.05,60.00,1403536503,"040051121000068","019011112586793",22.97,32,0.367,315.82,389.10,82.9,78.4,0.394,318244.70000013,318269.30000009,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536517,700707.00
06/23/2014 11:15,1,2.650,ACTIVE,214.1,330.39,60.00,1403536503,"033051125000118","019011112586793",38.27,32,0.453,310.94,396.86,100.9,96.2,0.469,347811.90000009,347842.00000005,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536519,700708.00
06/23/2014 11:15,1,2.651,ACTIVE,213.7,347.90,60.03,1403536503,"033051125000150","019011112586793",38.33,33,0.453,314.47,394.83,101.1,96.7,0.472,350736.09999959,350766.09999959,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536522,700709.00
06/23/2014 11:15,1,3.585,ACTIVE,214.7,337.98,60.00,1403536503,"040051121000185","019011112586793",24.85,34,0.393,317.46,392.78,88.6,84.5,0.414,315109.60000009,315135.90000009,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536524,700710.00
06/23/2014 11:15,1,3.669,ACTIVE,214.4,328.40,60.00,1403536503,"040051121000195","019011112586793",24.85,33,0.403,316.24,392.38,90.7,86.0,0.419,318082.60000022,318109.10000022,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536526,700711.00
06/23/2014 11:15,0,3.828,ACTIVE,215.77,354.97,59.954,1403536503,"274151322000083","019011112586793",27.83,41.50,0,332.43,406.07,107.9,102.3,0.429,163610.3,163610.3,12775,0,0,0,L,1151911521,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536528,700712.00
