ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 11:15,0,4.105,ACTIVE,216.00,352.27,59.954,1403536503,"274151322000076","019011112586793",28.01,42.30,0,333.33,407.57,116.4,110.5,0.468,168207.6,168207.6,12744,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536530,700713.00
06/23/2014 11:15,0,2.547,ACTIVE,215.32,415.99,59.954,1403536503,"274151322000094","019011112586793",38.61,41.30,0,384.43,465.28,98.4,93.0,0.380,107546.0,107546.0,13062,0,0,0,L,1151911521,0,122.46,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536532,700714.00
06/23/2014 11:15,0,3.863,ACTIVE,214.87,348.66,59.954,1403536503,"274151322000052","019011112586793",27.65,42.80,0,332.43,407.87,108.2,102.5,0.415,164029.8,164029.8,12737,0,0,0,L,1151911521,0,122.01,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536533,700715.00
06/23/2014 11:15,0,3.801,ACTIVE,215.77,354.37,59.959,1403536503,"274151322000085","019011112586793",27.91,39.00,0,333.03,408.48,107.3,101.7,0.411,163038.1,163038.1,12712,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536535,700716.00
06/23/2014 11:15,0,3.699,ACTIVE,215.54,355.58,59.954,1403536503,"274151322000087","019011112586793",26.62,46.60,0,332.73,405.17,99.7,94.3,0.376,156470.7,156470.7,12746,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536537,700717.00
06/23/2014 11:15,0,3.635,ACTIVE,215.09,355.88,59.959,1403536503,"274151322000088","019011112586793",27.75,40.20,0,332.73,406.37,102.0,96.5,0.380,158060.1,158060.1,12742,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536539,700718.00
06/23/2014 11:15,0,3.791,ACTIVE,216.00,344.45,59.959,1403536503,"274151322000095","019011112586793",28.11,40.80,0,332.43,407.57,107.9,102.2,0.402,166497.6,166497.6,12750,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536540,700719.00
06/23/2014 11:15,0,2.309,ACTIVE,216.45,414.19,59.959,1403536503,"274151322000068","019011112586793",38.80,44.50,0,385.33,461.38,90.8,85.8,0.345,105540.7,105540.7,13149,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536542,700720.00
06/23/2014 11:15,0,3.494,ACTIVE,215.77,343.55,59.954,1403536503,"274151322000054","019011112586793",27.69,41.30,0,331.83,407.57,98.1,92.7,0.371,161536.1,161536.1,12860,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403536544,700721.00
06/23/2014 11:30,1,5.492,ACTIVE,217.2,335.15,60.03,1403537403,"040051121000097","019011112586793",24.91,36,0.605,316.92,393.34,136.1,130.6,0.611,332448.99999986,332473.09999986,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537406,700722.00
06/23/2014 11:30,1,5.478,ACTIVE,217.2,331.36,60.03,1403537403,"040051121000095","019011112586793",22.43,34,0.540,317.32,387.84,122.2,116.8,0.548,298664.99999998,298686.79999998,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537408,700723.00
06/23/2014 11:30,1,3.656,ALERT,216.9,324.48,60.03,1403537403,"033051125000132","019011112586793",33.21,35,0.533,317.48,384.43,120.8,115.0,0.541,272408.69999954,272429.29999956,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403537411,700724.00
06/23/2014 11:30,1,3.724,ACTIVE,217.0,363.06,60.03,1403537403,"033051125000135","019011112586793",32.96,35,0.545,316.65,385.73,122.1,117.7,0.549,268166.69999991,268187.39999991,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537413,700725.00
06/23/2014 11:30,1,5.960,ACTIVE,216.2,368.53,60.03,1403537403,"040051121000116","019011112586793",24.72,33,0.652,313.24,391.36,146.6,139.9,0.656,315752.69999994,315776.59999994,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537416,700726.00
06/23/2014 11:30,1,6.053,ACTIVE,217.3,365.96,60.03,1403537403,"040051121000068","019011112586793",22.46,33,0.602,315.52,388.59,135.3,129.6,0.609,318269.30000009,318291.70000013,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537418,700727.00
06/23/2014 11:30,1,4.249,ACTIVE,217.2,330.84,60.03,1403537403,"033051125000118","019011112586793",38.50,34,0.728,313.14,398.57,162.8,157.3,0.720,347842.00000005,347869.30000006,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537420,700728.00
06/23/2014 11:30,1,4.008,ACTIVE,216.5,372.94,60.03,1403537403,"033051125000150","019011112586793",38.24,35,0.683,312.71,397.67,152.5,146.8,0.680,350766.09999959,350793.29999959,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537422,700729.00
06/23/2014 11:30,1,5.349,ACTIVE,217.2,351.55,60.03,1403537403,"040051121000185","019011112586793",24.54,36,0.581,317.67,393.98,130.6,125.5,0.588,315135.90000009,315159.90000009,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537425,700730.00
06/23/2014 11:30,1,5.353,ACTIVE,216.2,321.87,60.03,1403537403,"040051121000195","019011112586793",24.59,36,0.581,314.37,392.72,131.0,125.0,0.585,318109.10000022,318133.40000022,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537427,700731.00
06/23/2014 11:30,0,5.043,ACTIVE,217.80,366.10,59.986,1403537403,"274151322000083","019011112586793",27.51,44.50,0,333.03,404.87,140.4,133.6,0.557,163638.7,163638.7,12776,0,0,0,L,1151911521,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537428,700732.00
06/23/2014 11:30,0,5.002,ACTIVE,218.03,352.57,59.970,1403537403,"274151322000076","019011112586793",27.89,46.20,0,334.54,406.07,141.2,134.3,0.544,168238.4,168238.4,12745,0,0,0,L,1151911521,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537430,700733.00
06/23/2014 11:30,0,3.029,ACTIVE,217.58,406.07,59.975,1403537403,"274151322000094","019011112586793",37.81,44.00,0,390.74,460.17,115.0,109.1,0.442,107572.3,107572.3,13063,0,0,0,L,1151911521,0,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537432,700734.00
06/23/2014 11:30,0,4.422,ACTIVE,216.90,358.88,59.954,1403537403,"274151322000052","019011112586793",27.47,46.40,0,333.63,404.57,123.0,116.8,0.473,164058.6,164058.6,12738,0,0,0,L,1151911521,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537434,700735.00
06/23/2014 11:30,0,4.264,ACTIVE,217.58,355.58,59.986,1403537403,"274151322000085","019011112586793",27.69,42.50,0,333.63,406.07,119.6,113.5,0.446,163067.2,163067.2,12713,0,0,0,L,1151911521,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537435,700736.00
06/23/2014 11:30,0,4.158,ACTIVE,217.13,360.38,59.959,1403537403,"274151322000087","019011112586793",26.32,50.60,0,333.93,402.16,110.8,105.0,0.415,156498.0,156498.0,12747,0,0,0,L,1151911521,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537437,700737.00
06/23/2014 11:30,0,4.141,ACTIVE,216.90,349.56,60.012,1403537403,"274151322000088","019011112586793",27.31,44.00,0,333.63,404.57,114.6,108.7,0.420,158088.5,158088.5,12743,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537439,700738.00
06/23/2014 11:30,0,4.367,ACTIVE,217.13,355.58,59.981,1403537403,"274151322000095","019011112586793",27.87,45.00,0,332.73,407.57,123.3,117.1,0.460,166528.0,166528.0,12751,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537441,700739.00
06/23/2014 11:30,0,2.811,ACTIVE,218.03,412.38,59.981,1403537403,"274151322000068","019011112586793",37.81,47.00,0,384.43,461.38,108.0,102.3,0.398,105567.0,105567.0,13150,0,0,0,L,1151911521,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537442,700740.00
06/23/2014 11:30,0,4.246,ACTIVE,217.35,363.39,59.986,1403537403,"274151322000054","019011112586793",27.57,44.50,0,332.13,405.77,118.6,112.5,0.451,161565.0,161565.0,12861,0,0,0,L,1151911521,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403537444,700741.00
06/23/2014 11:45,1,7.781,ACTIVE,217.8,374.78,60.03,1403538303,"040051121000097","019011112586793",23.26,40,0.798,316.06,389.69,180.1,172.9,0.784,332473.09999986,332514.19999986,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538306,700742.00
06/23/2014 11:45,1,7.893,ACTIVE,217.2,371.18,60.00,1403538303,"040051121000095","019011112586793",20.66,39,0.722,317.28,383.32,162.2,156.0,0.713,298686.79999998,298723.69999998,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538309,700743.00
06/23/2014 11:45,1,5.121,ACTIVE,217.3,338.20,60.00,1403538303,"033051125000132","019011112586793",31.13,39,0.701,318.47,381.47,158.6,151.4,0.699,272429.29999956,272464.89999952,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538311,700744.00
06/23/2014 11:45,1,5.016,ACTIVE,218.2,324.35,60.03,1403538303,"033051125000135","019011112586793",31.04,40,0.690,318.03,381.92,154.9,149.8,0.684,268187.39999991,268222.49999991,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538314,700745.00
06/23/2014 11:45,1,7.811,ACTIVE,216.8,334.23,60.03,1403538303,"040051121000116","019011112586793",23.34,38,0.804,315.16,388.63,181.4,172.9,0.797,315776.59999994,315817.29999994,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538316,700746.00
06/23/2014 11:45,1,7.986,ACTIVE,217.5,322.99,60.03,1403538303,"040051121000068","019011112586793",20.82,38,0.734,316.15,384.76,165.4,158.5,0.727,318291.70000013,318329.20000013,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538318,700747.00
06/23/2014 11:45,1,5.175,ACTIVE,217.9,328.96,60.03,1403538303,"033051125000118","019011112586793",39.30,39,0.906,313.65,392.39,202.3,196.2,0.875,347869.30000006,347915.30000006,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538321,700748.00
06/23/2014 11:45,1,5.224,ACTIVE,218.0,339.46,60.03,1403538303,"033051125000150","019011112586793",39.05,40,0.904,313.26,395.76,203.0,195.2,0.887,350793.29999959,350839.39999959,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538323,700749.00
06/23/2014 11:45,1,8.008,ACTIVE,217.9,336.59,60.03,1403538303,"040051121000185","019011112586793",23.05,42,0.818,316.51,390.17,183.7,177.1,0.807,315159.90000009,315201.70000009,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538325,700750.00
06/23/2014 11:45,1,8.171,ACTIVE,217.6,343.51,60.03,1403538303,"040051121000195","019011112586793",22.97,41,0.826,316.61,389.34,186.7,178.3,0.817,318133.40000022,318175.40000022,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538328,700751.00
06/23/2014 11:45,0,8.188,ACTIVE,218.26,378.12,59.996,1403538303,"274151322000083","019011112586793",25.49,53.30,0,331.83,401.86,211.2,202.0,0.849,163686.5,163686.5,12777,0,0,0,L,1151911521,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538329,700752.00
06/23/2014 11:45,0,8.672,ACTIVE,219.61,385.93,59.986,1403538303,"274151322000076","019011112586793",25.98,54.80,0,333.93,405.77,228.1,218.2,0.862,168290.2,168290.2,12746,0,0,0,L,1151911521,0,125.17,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538331,700753.00
06/23/2014 11:45,0,5.457,ACTIVE,218.93,397.66,59.986,1403538303,"274151322000094","019011112586793",36.56,50.20,0,375.41,452.66,201.9,193.0,0.773,107617.9,107617.9,13064,0,0,0,L,1151911521,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538333,700754.00
06/23/2014 11:45,0,8.252,ACTIVE,218.93,355.58,59.991,1403538303,"274151322000052","019011112586793",25.60,55.50,0,333.03,402.46,213.9,204.5,0.818,164107.2,164107.2,12739,0,0,0,L,1151911521,0,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538335,700755.00
06/23/2014 11:45,0,8.303,ACTIVE,218.93,375.41,59.991,1403538303,"274151322000085","019011112586793",25.78,50.80,0,334.54,403.67,216.7,207.2,0.818,163116.3,163116.3,12714,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538336,700756.00
06/23/2014 11:45,0,8.188,ACTIVE,218.71,354.67,59.996,1403538303,"274151322000087","019011112586793",23.80,59.80,0,333.63,399.46,197.4,188.6,0.751,156543.4,156543.4,12748,0,0,0,L,1151911521,0,124.72,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538338,700757.00
06/23/2014 11:45,0,8.238,ACTIVE,218.26,376.92,59.986,1403538303,"274151322000088","019011112586793",25.31,52.00,0,332.73,402.16,211.1,201.8,0.791,158136.6,158136.6,12744,0,0,0,L,1151911521,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538340,700758.00
06/23/2014 11:45,0,8.645,ACTIVE,218.26,378.12,59.996,1403538303,"274151322000095","019011112586793",25.80,53.30,0,332.73,406.67,225.8,216.0,0.840,166579.6,166579.6,12752,0,0,0,L,1151911521,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538342,700759.00
06/23/2014 11:45,0,5.373,ACTIVE,219.61,400.06,59.986,1403538303,"274151322000068","019011112586793",36.92,53.80,0,372.11,453.56,200.6,191.7,0.756,105612.5,105612.5,13151,0,0,0,L,1151911521,0,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538343,700760.00
06/23/2014 11:45,0,8.291,ACTIVE,218.71,370.30,59.970,1403538303,"274151322000054","019011112586793",25.39,53.50,0,333.03,403.37,212.9,203.5,0.804,161613.6,161613.6,12862,0,0,0,L,1151911521,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403538345,700761.00
06/23/2014 12:00,1,4.592,ACTIVE,216.9,342.76,60.03,1403539203,"040051121000097","019011112586793",23.88,43,0.483,304.29,390.69,109.1,104.1,0.494,332514.19999986,332553.29999986,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539206,700762.00
06/23/2014 12:00,1,4.693,ACTIVE,216.5,329.63,60.03,1403539203,"040051121000095","019011112586793",21.42,42,0.440,304.35,382.00,100.0,94.7,0.452,298723.69999998,298758.39999998,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539208,700763.00
06/23/2014 12:00,1,3.020,ACTIVE,216.5,353.34,60.03,1403539203,"033051125000132","019011112586793",31.59,43,0.416,305.69,381.34,94.9,89.7,0.435,272464.89999952,272498.39999952,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539210,700764.00
06/23/2014 12:00,1,2.946,ACTIVE,217.3,350.63,60.07,1403539203,"033051125000135","019011112586793",31.82,43,0.413,306.11,381.65,93.3,89.4,0.430,268222.49999991,268255.59999991,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539213,700765.00
06/23/2014 12:00,1,4.613,ACTIVE,215.8,325.61,60.07,1403539203,"040051121000116","019011112586793",23.94,40,0.484,303.50,389.00,109.9,103.6,0.496,315817.29999994,315855.69999994,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539215,700766.00
06/23/2014 12:00,1,4.704,ACTIVE,216.4,347.58,60.03,1403539203,"040051121000068","019011112586793",21.61,41,0.446,306.31,385.35,101.1,96.1,0.463,318329.20000013,318364.40000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539217,700767.00
06/23/2014 12:00,1,3.411,ACTIVE,216.5,326.71,60.03,1403539203,"033051125000118","019011112586793",37.03,42,0.559,301.33,397.54,125.7,120.3,0.563,347915.30000006,347958.80000006,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539219,700768.00
06/23/2014 12:00,1,3.380,ACTIVE,216.7,340.89,60.03,1403539203,"033051125000150","019011112586793",37.09,43,0.556,300.55,395.64,124.7,119.8,0.564,350839.39999959,350882.99999959,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539222,700769.00
06/23/2014 12:00,1,4.648,ACTIVE,216.8,329.59,60.03,1403539203,"040051121000185","019011112586793",23.56,45,0.482,305.50,390.02,108.9,104.1,0.497,315201.70000009,315240.60000009,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539224,700770.00
06/23/2014 12:00,1,4.686,ACTIVE,216.1,326.76,60.03,1403539203,"040051121000195","019011112586793",23.62,44,0.485,304.14,392.50,110.1,104.6,0.500,318175.40000022,318214.30000022,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539227,700771.00
06/23/2014 12:00,0,4.844,ACTIVE,217.13,350.47,59.996,1403539203,"274151322000083","019011112586793",26.30,56.30,0,328.22,401.26,129.2,122.7,0.517,163731.1,163731.1,12778,0,0,0,L,1151911521,0,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539228,700772.00
06/23/2014 12:00,0,5.109,ACTIVE,218.26,367.00,59.975,1403539203,"274151322000076","019011112586793",26.90,58.00,0,325.22,403.97,139.3,132.5,0.539,168338.2,168338.2,12747,0,0,0,L,1151911521,0,124.49,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539230,700773.00
06/23/2014 12:00,0,3.268,ACTIVE,217.58,400.66,59.991,1403539203,"274151322000094","019011112586793",36.42,53.00,0,368.50,441.24,120.5,114.3,0.460,107660.2,107660.2,13065,0,0,0,L,1151911521,0,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539232,700774.00
06/23/2014 12:00,0,4.891,ACTIVE,217.58,360.99,59.965,1403539203,"274151322000052","019011112586793",26.44,59.00,0,326.12,400.36,131.1,124.6,0.499,164152.1,164152.1,12740,0,0,0,L,1151911521,0,124.04,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539233,700775.00
06/23/2014 12:00,0,4.932,ACTIVE,217.80,354.07,59.986,1403539203,"274151322000085","019011112586793",26.88,53.30,0,324.92,402.16,134.2,127.6,0.508,163162.1,163162.1,12715,0,0,0,L,1151911521,0,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539235,700776.00
06/23/2014 12:00,0,4.953,ACTIVE,217.58,359.48,59.991,1403539203,"274151322000087","019011112586793",24.25,64.80,0,325.52,395.85,121.7,115.6,0.455,156584.6,156584.6,12749,0,0,0,L,1151911521,0,124.49,124.72,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539237,700777.00
06/23/2014 12:00,0,4.965,ACTIVE,217.58,360.69,59.991,1403539203,"274151322000088","019011112586793",26.16,54.80,0,324.02,403.97,131.5,125.0,0.495,158181.0,158181.0,12745,0,0,0,L,1151911521,0,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539239,700778.00
06/23/2014 12:00,0,5.232,ACTIVE,217.35,348.66,59.991,1403539203,"274151322000095","019011112586793",26.70,55.30,0,324.92,403.97,141.4,134.6,0.526,166627.1,166627.1,12753,0,0,0,L,1151911521,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539240,700779.00
06/23/2014 12:00,0,3.350,ACTIVE,218.48,405.47,59.996,1403539203,"274151322000068","019011112586793",36.42,56.80,0,368.80,443.04,124.0,117.8,0.468,105654.4,105654.4,13152,0,0,0,L,1151911521,0,124.72,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539242,700780.00
06/23/2014 12:00,0,5.033,ACTIVE,217.35,351.07,59.996,1403539203,"274151322000054","019011112586793",26.36,56.30,0,323.41,401.56,134.5,127.9,0.517,161658.4,161658.4,12863,0,0,0,L,1151911521,0,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403539244,700781.00
06/23/2014 12:15,1,8.950,ACTIVE,217.6,382.94,60.00,1403540104,"040051121000097","019011112586793",22.58,46,0.892,314.22,392.86,201.1,192.8,0.865,332553.29999986,332593.99999986,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540107,700782.00
06/23/2014 12:15,1,8.936,ACTIVE,217.5,380.07,60.03,1403540104,"040051121000095","019011112586793",19.91,46,0.787,316.29,387.96,177.0,169.7,0.774,298758.39999998,298794.99999998,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540109,700783.00
06/23/2014 12:15,1,5.706,ACTIVE,218.0,338.55,60.00,1403540104,"033051125000132","019011112586793",30.67,45,0.768,318.06,385.67,174.2,166.4,0.760,272498.39999952,272533.79999956,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540112,700784.00
06/23/2014 12:15,1,5.623,ACTIVE,218.9,354.07,60.03,1403540104,"033051125000135","019011112586793",30.41,46,0.755,317.23,386.73,170.2,164.3,0.743,268255.59999991,268290.59999991,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540114,700785.00
06/23/2014 12:15,1,8.676,ACTIVE,217.4,382.98,60.00,1403540104,"040051121000116","019011112586793",22.94,43,0.877,313.67,392.65,198.0,189.3,0.859,315855.69999994,315896.09999994,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540116,700786.00
06/23/2014 12:15,1,9.120,ACTIVE,217.7,352.29,60.00,1403540104,"040051121000068","019011112586793",19.91,45,0.795,316.19,389.70,180.7,171.9,0.787,318364.40000012,318401.8000001,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540118,700787.00
06/23/2014 12:15,1,5.084,ACTIVE,217.9,385.21,60.03,1403540104,"033051125000118","019011112586793",40.20,44,0.895,308.34,399.85,203.4,193.4,0.876,347958.80000006,348002.20000004,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540121,700788.00
06/23/2014 12:15,1,5.093,ACTIVE,218.2,359.83,60.00,1403540104,"033051125000150","019011112586793",40.13,45,0.900,307.56,400.66,203.3,195.0,0.887,350882.99999959,350926.49999959,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540123,700789.00
06/23/2014 12:15,1,9.293,ACTIVE,218.6,345.15,60.00,1403540104,"040051121000185","019011112586793",21.97,48,0.899,314.85,395.21,203.1,195.9,0.883,315240.60000009,315281.90000009,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540125,700790.00
06/23/2014 12:15,1,8.543,ACTIVE,217.7,372.66,60.00,1403540104,"040051121000195","019011112586793",23.91,47,0.893,314.46,393.40,203.2,193.3,0.867,318214.30000022,318255.60000022,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540128,700791.00
06/23/2014 12:15,0,9.305,ACTIVE,218.93,360.99,59.938,1403540104,"274151322000083","019011112586793",25.03,64.80,0,332.73,406.97,235.7,225.6,0.932,163779.4,163779.4,12779,0,0,0,L,1151911521,0,124.72,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540129,700792.00
06/23/2014 12:15,0,9.920,ACTIVE,220.06,383.53,59.949,1403540104,"274151322000076","019011112586793",25.23,65.30,0,333.93,407.57,253.4,242.7,0.968,168389.9,168389.9,12748,0,0,0,L,1151911521,0,125.17,125.85,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540131,700793.00
06/23/2014 12:15,0,6.266,ACTIVE,219.39,398.86,59.954,1403540104,"274151322000094","019011112586793",35.68,59.00,0,367.00,450.26,227.1,217.3,0.853,107706.1,107706.1,13066,0,0,0,L,1151911521,0,124.49,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540133,700794.00
06/23/2014 12:15,0,9.496,ACTIVE,219.61,362.19,59.959,1403540104,"274151322000085","019011112586793",24.99,59.30,0,333.93,407.87,240.0,229.7,0.906,163211.5,163211.5,12716,0,0,0,L,1151911521,0,125.62,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540136,700795.00
06/23/2014 12:15,0,9.262,ACTIVE,219.61,354.37,59.954,1403540104,"274151322000087","019011112586793",23.08,74.70,0,335.14,402.46,216.2,206.8,0.813,156629.4,156629.4,12750,0,0,0,L,1151911521,0,125.40,125.62,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540138,700796.00
06/23/2014 12:15,0,9.471,ACTIVE,219.39,388.04,59.944,1403540104,"274151322000088","019011112586793",24.49,62.00,0,334.84,406.37,234.8,224.7,0.897,158229.2,158229.2,12746,0,0,0,L,1151911521,0,125.40,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540140,700797.00
06/23/2014 12:15,0,9.793,ACTIVE,219.16,358.88,59.949,1403540104,"274151322000095","019011112586793",25.54,64.30,0,334.54,408.48,253.2,242.5,0.932,166678.9,166678.9,12754,0,0,0,L,1151911521,0,124.94,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540142,700798.00
06/23/2014 12:15,0,6.225,ACTIVE,220.29,419.30,59.949,1403540104,"274151322000068","019011112586793",36.02,61.70,0,364.89,448.75,226.4,216.6,0.857,105700.5,105700.5,13153,0,0,0,L,1151911521,0,125.40,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540143,700799.00
06/23/2014 12:15,0,9.426,ACTIVE,219.61,370.00,59.975,1403540104,"274151322000054","019011112586793",24.89,62.50,0,333.93,408.18,237.7,227.5,0.884,161707.3,161707.3,12864,0,0,0,L,1151911521,0,125.40,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540145,700800.00
06/23/2014 12:15,0,9.424,ACTIVE,219.84,378.72,59.944,1403540104,"274151322000052","019011112586793",25.19,66.00,0,334.54,406.67,240.2,229.9,0.915,164201.7,164201.7,12741,0,0,0,L,1151911521,1,124.72,125.85,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403540147,700801.00
06/23/2014 12:30,1,2.885,ACTIVE,215.2,324.35,60.03,1403541003,"040051121000097","019011112586793",24.95,43,0.314,313.14,398.12,71.6,67.3,0.340,332593.99999986,332622.59999986,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541005,700802.00
06/23/2014 12:30,1,3.170,ACTIVE,215.2,350.73,60.03,1403541003,"040051121000095","019011112586793",19.53,43,0.311,298.85,446.87,61.6,44.4,0.418,298794.99999998,298820.79999998,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541008,700803.00
06/23/2014 12:30,1,2.031,ACTIVE,215.0,400.55,60.03,1403541003,"033051125000132","019011112586793",27.01,43,0.275,300.67,450.78,54.5,46.1,0.182,272533.79999956,272558.29999956,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541010,700804.00
06/23/2014 12:30,1,2.014,ACTIVE,215.2,391.46,60.03,1403541003,"033051125000135","019011112586793",27.04,43,0.281,302.56,453.37,54.2,41.0,0.313,268290.59999991,268314.89999991,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541012,700805.00
06/23/2014 12:30,1,2.956,ACTIVE,214.7,341.73,60.00,1403541003,"040051121000116","019011112586793",24.93,41,0.318,310.44,395.26,73.3,68.2,0.340,315896.09999994,315923.99999994,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541014,700806.00
06/23/2014 12:30,1,2.965,ACTIVE,214.5,312.00,60.03,1403541003,"040051121000068","019011112586793",23.02,43,0.296,300.08,451.23,67.9,63.5,0.330,318401.8000001,318427.70000014,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541017,700807.00
06/23/2014 12:30,1,2.218,ACTIVE,214.9,339.08,60.03,1403541003,"033051125000118","019011112586793",38.02,43,0.369,305.48,400.74,83.9,78.9,0.392,348002.20000004,348032.10000008,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541019,700808.00
06/23/2014 12:30,1,2.213,ACTIVE,215.1,344.80,60.03,1403541003,"033051125000150","019011112586793",37.57,43,0.367,308.86,400.00,82.7,78.6,0.390,350926.49999959,350956.29999959,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541021,700809.00
06/23/2014 12:30,1,2.976,ACTIVE,215.2,322.74,60.03,1403541003,"040051121000185","019011112586793",24.34,45,0.316,315.09,395.92,72.1,67.9,0.341,315281.90000009,315309.60000009,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541023,700810.00
06/23/2014 12:30,1,3.016,ACTIVE,214.8,346.37,60.03,1403541003,"040051121000195","019011112586793",24.50,45,0.321,311.10,396.17,73.5,68.6,0.347,318255.60000022,318283.00000022,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541025,700811.00
06/23/2014 12:30,0,3.146,ACTIVE,215.77,354.67,59.975,1403541003,"274151322000083","019011112586793",27.65,59.00,0,332.73,408.48,88.1,83.1,0.354,163812.5,163812.5,12780,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541027,700812.00
06/23/2014 12:30,0,3.357,ACTIVE,216.67,353.17,59.981,1403541003,"274151322000076","019011112586793",27.85,60.30,0,334.24,406.67,94.7,89.4,0.362,168424.8,168424.8,12749,0,0,0,L,1151911521,0,123.36,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541029,700813.00
06/23/2014 12:30,0,2.100,ACTIVE,216.67,412.98,59.986,1403541003,"274151322000094","019011112586793",38.21,53.50,0,363.09,452.96,81.7,76.9,0.309,107737.2,107737.2,13067,0,0,0,L,1151911521,0,123.59,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541031,700814.00
06/23/2014 12:30,0,3.207,ACTIVE,216.00,343.85,59.981,1403541003,"274151322000052","019011112586793",27.47,60.80,0,333.63,407.87,89.1,84.1,0.336,164233.9,164233.9,12742,0,0,0,L,1151911521,0,123.14,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541033,700815.00
06/23/2014 12:30,0,3.213,ACTIVE,216.67,354.97,59.981,1403541003,"274151322000085","019011112586793",27.91,55.50,0,334.24,408.18,90.8,85.7,0.345,163244.9,163244.9,12717,0,0,0,L,1151911521,0,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541035,700816.00
06/23/2014 12:30,0,3.205,ACTIVE,216.45,345.36,59.981,1403541003,"274151322000087","019011112586793",25.78,73.30,0,330.03,403.37,83.7,78.9,0.314,156659.2,156659.2,12751,0,0,0,L,1151911521,0,123.59,124.27,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541036,700817.00
06/23/2014 12:30,0,3.199,ACTIVE,216.00,352.57,59.975,1403541003,"274151322000088","019011112586793",27.41,58.00,0,333.93,407.27,88.8,83.8,0.327,158261.6,158261.6,12747,0,0,0,L,1151911521,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541038,700818.00
06/23/2014 12:30,0,3.377,ACTIVE,216.22,346.26,59.981,1403541003,"274151322000095","019011112586793",28.25,58.80,0,333.63,408.78,96.5,91.3,0.362,166713.2,166713.2,12755,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541040,700819.00
06/23/2014 12:30,0,2.164,ACTIVE,216.90,404.87,59.986,1403541003,"274151322000068","019011112586793",37.93,57.00,0,363.39,449.35,83.0,78.2,0.309,105731.0,105731.0,13154,0,0,0,L,1151911521,0,124.04,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541042,700820.00
06/23/2014 12:30,0,3.291,ACTIVE,216.67,344.15,59.991,1403541003,"274151322000054","019011112586793",27.55,58.30,0,333.63,408.78,91.8,86.6,0.340,161739.9,161739.9,12865,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541043,700821.00
06/23/2014 12:45,1,8.331,ACTIVE,218.6,327.67,60.07,1403541903,"040051121000097","019011112586793",24.48,43,0.899,312.72,396.83,202.9,194.7,0.881,332622.59999986,332653.69999986,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541906,700822.00
06/23/2014 12:45,1,8.782,ACTIVE,218.1,379.03,60.03,1403541903,"040051121000095","019011112586793",20.99,42,0.814,295.33,448.55,183.4,176.4,0.801,298820.79999998,298849.69999998,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541908,700823.00
06/23/2014 12:45,1,5.698,ACTIVE,218.2,349.21,60.03,1403541903,"033051125000132","019011112586793",31.73,43,0.795,300.29,450.96,179.9,172.0,0.784,272558.29999956,272585.99999955,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541910,700824.00
06/23/2014 12:45,1,5.611,ACTIVE,218.4,372.04,60.03,1403541903,"033051125000135","019011112586793",31.37,43,0.779,299.42,453.87,175.1,169.0,0.769,268314.89999991,268342.29999991,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541913,700825.00
06/23/2014 12:45,1,8.592,ACTIVE,217.2,340.97,60.03,1403541903,"040051121000116","019011112586793",23.59,41,0.895,310.66,394.98,201.7,192.8,0.876,315923.99999994,315955.09999994,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541915,700826.00
06/23/2014 12:45,1,9.067,ACTIVE,218.0,376.84,60.03,1403541903,"040051121000068","019011112586793",21.00,42,0.836,299.99,451.32,189.4,181.0,0.828,318427.70000014,318457.40000013,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541917,700827.00
06/23/2014 12:45,1,4.857,ACTIVE,218.1,372.83,60.03,1403541903,"033051125000118","019011112586793",41.53,42,0.900,308.08,400.31,200.7,194.5,0.872,348032.10000008,348065.30000007,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541919,700828.00
06/23/2014 12:45,1,4.915,ACTIVE,218.1,356.53,60.07,1403541903,"033051125000150","019011112586793",41.34,42,0.897,308.81,400.52,202.1,193.9,0.883,350956.29999959,350989.79999959,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541922,700829.00
06/23/2014 12:45,1,8.295,ACTIVE,218.5,328.18,60.07,1403541903,"040051121000185","019011112586793",24.58,45,0.904,301.47,452.41,202.9,196.0,0.880,315309.60000009,315341.00000009,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541924,700830.00
06/23/2014 12:45,1,8.085,ACTIVE,216.9,329.98,60.03,1403541903,"040051121000195","019011112586793",25.15,44,0.895,298.96,449.57,202.3,192.5,0.876,318283.00000022,318314.40000022,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541927,700831.00
06/23/2014 12:45,0,9.184,ACTIVE,219.39,381.12,59.996,1403541903,"274151322000083","019011112586793",25.66,62.80,0,329.13,408.48,238.5,228.2,0.963,163850.9,163850.9,12781,0,0,0,L,1151911521,0,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541928,700832.00
06/23/2014 12:45,0,9.268,ACTIVE,220.74,377.22,60.002,1403541903,"274151322000076","019011112586793",27.12,63.70,0,333.93,406.07,254.5,243.7,0.977,168465.0,168465.0,12750,0,0,0,L,1151911521,0,125.62,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541930,700833.00
06/23/2014 12:45,0,6.035,ACTIVE,219.84,425.91,59.996,1403541903,"274151322000094","019011112586793",36.94,57.00,0,380.82,464.38,226.2,216.4,0.866,107773.5,107773.5,13068,0,0,0,L,1151911521,0,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541932,700834.00
06/23/2014 12:45,0,9.020,ACTIVE,219.61,354.37,60.007,1403541903,"274151322000052","019011112586793",25.90,65.00,0,331.53,407.57,236.2,226.1,0.897,164272.8,164272.8,12743,0,0,0,L,1151911521,0,124.94,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541933,700835.00
06/23/2014 12:45,0,8.969,ACTIVE,219.84,384.73,60.007,1403541903,"274151322000085","019011112586793",26.34,58.30,0,333.93,408.48,239.0,228.8,0.897,163284.0,163284.0,12718,0,0,0,L,1151911521,0,125.62,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541935,700836.00
06/23/2014 12:45,0,8.793,ACTIVE,219.61,371.21,60.018,1403541903,"274151322000087","019011112586793",24.57,80.50,0,329.43,407.27,218.8,209.2,0.840,156696.0,156696.0,12752,0,0,0,L,1151911521,0,125.40,125.17,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541937,700837.00
06/23/2014 12:45,0,8.768,ACTIVE,219.39,385.03,60.028,1403541903,"274151322000088","019011112586793",25.94,59.30,0,330.03,407.57,230.5,220.5,0.857,158300.2,158300.2,12748,0,0,0,L,1151911521,0,125.62,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541939,700838.00
06/23/2014 12:45,0,9.105,ACTIVE,219.16,358.88,59.991,1403541903,"274151322000095","019011112586793",26.80,61.70,0,332.43,407.87,247.1,236.6,0.924,166753.6,166753.6,12756,0,0,0,L,1151911521,0,125.40,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541940,700839.00
06/23/2014 12:45,0,5.857,ACTIVE,220.52,425.01,60.034,1403541903,"274151322000068","019011112586793",36.78,60.80,0,378.42,463.18,217.3,207.8,0.818,105767.6,105767.6,13155,0,0,0,L,1151911521,0,125.40,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541942,700840.00
06/23/2014 12:45,0,8.623,ACTIVE,219.39,388.34,60.007,1403541903,"274151322000054","019011112586793",26.12,61.30,0,330.93,409.08,227.9,218.1,0.866,161779.0,161779.0,12866,0,0,0,L,1151911521,0,125.40,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403541944,700841.00
06/23/2014 13:00,1,5.797,ACTIVE,217.3,348.07,60.00,1403542803,"040051121000097","019011112586793",24.33,43,0.622,315.33,391.75,140.4,134.4,0.625,332653.69999986,332689.69999986,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542806,700842.00
06/23/2014 13:00,1,5.967,ACTIVE,217.2,326.33,60.00,1403542803,"040051121000095","019011112586793",22.17,40,0.583,316.40,386.86,131.6,126.1,0.588,298849.69999998,298882.19999998,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542808,700843.00
06/23/2014 13:00,1,3.961,ACTIVE,217.4,353.46,60.03,1403542803,"033051125000132","019011112586793",32.71,42,0.567,317.53,384.20,128.9,122.7,0.578,272585.99999955,272616.79999956,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542810,700844.00
06/23/2014 13:00,1,3.901,ACTIVE,217.5,323.17,60.03,1403542803,"033051125000135","019011112586793",32.40,41,0.560,317.08,384.77,125.8,121.3,0.563,268342.29999991,268372.79999991,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542812,700845.00
06/23/2014 13:00,1,6.186,ACTIVE,216.8,355.95,60.00,1403542803,"040051121000116","019011112586793",24.27,40,0.663,313.34,393.12,149.4,142.7,0.664,315955.09999994,315990.29999994,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542815,700846.00
06/23/2014 13:00,1,6.581,ACTIVE,217.7,369.18,60.03,1403542803,"040051121000068","019011112586793",22.14,40,0.641,315.28,388.29,145.0,139.0,0.644,318457.40000013,318490.20000014,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542817,700847.00
06/23/2014 13:00,1,4.771,ACTIVE,217.1,325.69,60.00,1403542803,"033051125000118","019011112586793",37.88,42,0.798,311.04,396.45,179.8,172.4,0.792,348065.30000007,348105.20000005,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542819,700848.00
06/23/2014 13:00,1,4.740,ACTIVE,218.0,379.70,60.03,1403542803,"033051125000150","019011112586793",37.74,42,0.792,310.40,395.63,178.0,171.7,0.780,350989.79999959,351029.59999959,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542822,700849.00
06/23/2014 13:00,1,6.627,ACTIVE,217.9,362.67,60.03,1403542803,"040051121000185","019011112586793",24.09,43,0.707,316.38,391.55,158.8,153.2,0.702,315341.00000009,315376.60000009,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542824,700850.00
06/23/2014 13:00,1,6.979,ACTIVE,217.1,327.76,60.00,1403542803,"040051121000195","019011112586793",24.12,43,0.739,315.89,390.84,167.5,160.0,0.734,318314.40000022,318350.10000022,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542827,700851.00
06/23/2014 13:00,0,7.469,ACTIVE,219.16,379.02,59.959,1403542803,"274151322000083","019011112586793",26.82,59.00,0,333.93,404.27,202.7,193.7,0.813,163892.2,163892.2,12782,0,0,0,L,1151911521,0,124.49,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542829,700852.00
06/23/2014 13:00,0,7.928,ACTIVE,220.52,385.03,59.944,1403542803,"274151322000076","019011112586793",27.45,60.00,0,335.74,406.37,220.4,210.8,0.849,168509.4,168509.4,12751,0,0,0,L,1151911521,0,125.17,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542830,700853.00
06/23/2014 13:00,0,5.102,ACTIVE,219.84,426.51,59.944,1403542803,"274151322000094","019011112586793",38.11,53.80,0,378.12,456.87,197.1,188.3,0.756,107812.0,107812.0,13069,0,0,0,L,1151911521,0,124.94,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542832,700854.00
06/23/2014 13:00,0,7.639,ACTIVE,219.84,375.71,59.965,1403542803,"274151322000052","019011112586793",26.84,61.70,0,333.63,403.97,207.3,198.1,0.791,164314.3,164314.3,12744,0,0,0,L,1151911521,0,124.94,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542834,700855.00
06/23/2014 13:00,0,8.109,ACTIVE,219.84,380.82,59.944,1403542803,"274151322000085","019011112586793",26.84,54.80,0,335.44,405.17,220.4,210.8,0.835,163326.2,163326.2,12719,0,0,0,L,1151911521,0,125.62,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542836,700856.00
06/23/2014 13:00,0,7.867,ACTIVE,219.39,380.52,59.949,1403542803,"274151322000087","019011112586793",25.27,79.70,0,334.24,400.36,201.2,192.3,0.769,156734.5,156734.5,12753,0,0,0,L,1151911521,0,125.17,125.62,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542838,700857.00
