ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 13:00,0,8.006,ACTIVE,219.39,360.08,59.954,1403542803,"274151322000088","019011112586793",26.62,56.80,0,334.54,403.97,215.6,206.2,0.800,158341.2,158341.2,12749,0,0,0,L,1151911521,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542839,700858.00
06/23/2014 13:00,0,8.404,ACTIVE,219.39,382.03,59.959,1403542803,"274151322000095","019011112586793",27.23,58.50,0,334.24,408.18,231.6,221.6,0.844,166797.7,166797.7,12757,0,0,0,L,1151911521,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542841,700859.00
06/23/2014 13:00,0,5.445,ACTIVE,220.29,409.08,59.938,1403542803,"274151322000068","019011112586793",37.41,58.30,0,379.32,452.96,206.6,197.5,0.782,105806.1,105806.1,13156,0,0,0,L,1151911521,0,125.62,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542843,700860.00
06/23/2014 13:00,0,8.322,ACTIVE,219.84,379.62,59.959,1403542803,"274151322000054","019011112586793",26.52,58.50,0,333.03,404.87,223.5,213.8,0.835,161820.6,161820.6,12867,0,0,0,L,1151911521,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403542844,700861.00
06/23/2014 13:15,1,7.779,ACTIVE,216.5,324.71,60.03,1403543703,"040051121000097","019011112586793",23.65,44,0.815,304.28,389.63,183.1,175.4,0.803,332689.69999986,332733.69999986,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543706,700862.00
06/23/2014 13:15,1,7.783,ACTIVE,216.8,344.88,60.00,1403543703,"040051121000095","019011112586793",21.08,42,0.727,305.25,384.53,163.3,156.9,0.717,298882.19999998,298921.99999998,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543708,700863.00
06/23/2014 13:15,1,5.044,ACTIVE,216.8,361.23,60.03,1403543703,"033051125000132","019011112586793",31.53,43,0.701,305.15,381.06,158.3,151.2,0.698,272616.79999956,272654.99999955,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543710,700864.00
06/23/2014 13:15,1,4.954,ACTIVE,216.8,360.07,60.00,1403543703,"033051125000135","019011112586793",31.33,43,0.690,304.89,381.76,154.4,149.1,0.686,268372.79999991,268410.39999991,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543713,700865.00
06/23/2014 13:15,1,7.696,ACTIVE,216.1,379.40,60.00,1403543703,"040051121000116","019011112586793",23.69,41,0.806,301.74,387.39,181.4,173.0,0.795,315990.29999994,316033.99999994,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543715,700866.00
06/23/2014 13:15,1,7.874,ACTIVE,216.6,356.36,60.03,1403543703,"040051121000068","019011112586793",21.24,42,0.740,304.83,385.37,166.4,159.4,0.733,318490.20000014,318530.8000001,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543717,700867.00
06/23/2014 13:15,1,5.988,ACTIVE,216.5,371.33,60.03,1403543703,"033051125000118","019011112586793",34.07,43,0.905,301.55,395.36,203.0,194.5,0.886,348105.20000005,348153.60000009,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543720,700868.00
06/23/2014 13:15,1,5.197,ACTIVE,216.8,327.63,60.03,1403543703,"033051125000150","019011112586793",39.23,43,0.911,300.93,396.35,202.9,196.7,0.890,351029.59999959,351078.39999959,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543722,700869.00
06/23/2014 13:15,1,7.931,ACTIVE,217.2,356.37,60.03,1403543703,"040051121000185","019011112586793",23.20,45,0.817,302.05,389.46,183.1,176.4,0.803,315376.60000009,315421.10000009,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543725,700870.00
06/23/2014 13:15,1,7.991,ACTIVE,216.2,364.25,60.03,1403543703,"040051121000195","019011112586793",23.46,45,0.827,301.16,389.05,186.5,177.3,0.814,318350.10000022,318394.90000022,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543727,700871.00
06/23/2014 13:15,0,8.064,ACTIVE,217.58,369.70,59.965,1403543703,"274151322000083","019011112586793",26.04,62.50,0,323.72,401.86,212.7,203.4,0.853,163943.8,163943.8,12783,0,0,0,L,1151911521,0,123.81,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543728,700872.00
06/23/2014 13:15,0,8.510,ACTIVE,218.93,355.28,59.970,1403543703,"274151322000076","019011112586793",26.42,63.70,0,324.62,407.57,227.7,217.9,0.879,168564.9,168564.9,12752,0,0,0,L,1151911521,0,124.49,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543730,700873.00
06/23/2014 13:15,0,5.389,ACTIVE,218.03,418.70,59.965,1403543703,"274151322000094","019011112586793",37.00,56.00,0,373.31,451.76,200.7,191.8,0.769,107861.1,107861.1,13070,0,0,0,L,1151911521,0,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543732,700874.00
06/23/2014 13:15,0,8.158,ACTIVE,218.26,377.22,59.970,1403543703,"274151322000052","019011112586793",25.80,64.30,0,323.41,401.56,213.2,203.8,0.818,164366.1,164366.1,12745,0,0,0,L,1151911521,0,124.04,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543734,700875.00
06/23/2014 13:15,0,8.078,ACTIVE,218.03,364.89,59.970,1403543703,"274151322000085","019011112586793",26.48,58.00,0,325.52,403.97,216.3,206.9,0.818,163379.1,163379.1,12720,0,0,0,L,1151911521,0,124.72,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543736,700876.00
06/23/2014 13:15,0,8.045,ACTIVE,217.80,354.37,59.970,1403543703,"274151322000087","019011112586793",24.15,84.00,0,325.52,398.56,196.6,187.8,0.738,156782.5,156782.5,12754,0,0,0,L,1151911521,0,124.04,124.72,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543738,700877.00
06/23/2014 13:15,0,8.109,ACTIVE,217.58,355.88,59.991,1403543703,"274151322000088","019011112586793",25.60,59.50,0,323.72,403.67,210.2,200.9,0.787,158392.5,158392.5,12750,0,0,0,L,1151911521,0,124.72,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543739,700878.00
06/23/2014 13:15,0,8.445,ACTIVE,218.03,379.32,59.965,1403543703,"274151322000095","019011112586793",26.62,61.00,0,323.11,408.48,227.7,217.8,0.849,166853.1,166853.1,12758,0,0,0,L,1151911521,0,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543741,700879.00
06/23/2014 13:15,0,5.414,ACTIVE,219.16,398.86,59.959,1403543703,"274151322000068","019011112586793",36.58,59.00,0,377.82,449.65,201.2,192.3,0.765,105854.9,105854.9,13157,0,0,0,L,1151911521,0,125.17,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543743,700880.00
06/23/2014 13:15,0,8.154,ACTIVE,218.03,367.30,59.954,1403543703,"274151322000054","019011112586793",25.78,60.80,0,323.41,402.77,212.6,203.3,0.809,161872.4,161872.4,12868,0,0,0,L,1151911521,0,124.72,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403543744,700881.00
06/23/2014 13:30,1,7.819,ACTIVE,216.9,328.41,60.03,1403544603,"040051121000097","019011112586793",23.41,45,0.813,303.32,387.68,182.1,174.8,0.793,332733.69999986,332777.69999986,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544606,700882.00
06/23/2014 13:30,1,7.837,ACTIVE,216.1,373.08,60.00,1403544603,"040051121000095","019011112586793",20.74,43,0.720,305.07,382.98,161.7,154.8,0.708,298921.99999998,298961.19999998,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544608,700883.00
06/23/2014 13:30,1,5.072,ACTIVE,216.1,338.56,60.03,1403544603,"033051125000132","019011112586793",31.30,44,0.701,306.37,380.75,157.9,150.7,0.700,272654.99999955,272692.69999954,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544610,700884.00
06/23/2014 13:30,1,5.024,ACTIVE,216.8,355.45,60.03,1403544603,"033051125000135","019011112586793",30.75,44,0.689,296.33,403.43,153.7,148.2,0.683,268410.39999991,268447.69999991,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544613,700885.00
06/23/2014 13:30,1,7.786,ACTIVE,215.6,349.87,60.03,1403544603,"040051121000116","019011112586793",23.34,42,0.806,301.79,385.26,180.8,172.3,0.792,316033.99999994,316077.29999994,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544615,700886.00
06/23/2014 13:30,1,7.962,ACTIVE,217.0,328.81,60.03,1403544603,"040051121000068","019011112586793",20.89,43,0.737,304.57,383.72,165.5,158.6,0.727,318530.8000001,318570.70000014,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544617,700887.00
06/23/2014 13:30,1,6.076,ACTIVE,216.6,377.36,60.03,1403544603,"033051125000118","019011112586793",33.59,45,0.905,299.76,392.78,203.0,194.5,0.883,348153.60000009,348202.10000009,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544619,700888.00
06/23/2014 13:30,1,5.274,ACTIVE,217.0,377.98,60.03,1403544603,"033051125000150","019011112586793",38.73,44,0.909,286.84,396.95,203.2,195.3,0.884,351078.39999959,351127.09999959,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544622,700889.00
06/23/2014 13:30,1,7.984,ACTIVE,217.0,355.51,60.03,1403544603,"040051121000185","019011112586793",22.98,47,0.815,301.46,391.45,182.6,175.8,0.806,315421.10000009,315465.20000009,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544624,700890.00
06/23/2014 13:30,1,8.053,ACTIVE,216.6,335.13,60.00,1403544603,"040051121000195","019011112586793",23.26,46,0.824,301.95,389.45,186.4,177.1,0.812,318394.90000022,318439.40000022,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544626,700891.00
06/23/2014 13:30,0,8.189,ACTIVE,217.35,356.78,59.975,1403544603,"274151322000083","019011112586793",25.68,64.80,0,315.30,410.58,212.8,203.5,0.849,163994.8,163994.8,12784,0,0,0,L,1151911521,0,123.59,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544628,700892.00
06/23/2014 13:30,0,8.564,ACTIVE,218.26,377.22,59.970,1403544603,"274151322000076","019011112586793",26.22,65.70,0,326.42,404.57,227.2,217.4,0.879,168619.4,168619.4,12753,0,0,0,L,1151911521,0,124.27,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544630,700893.00
06/23/2014 13:30,0,5.418,ACTIVE,217.80,410.88,59.965,1403544603,"274151322000094","019011112586793",36.70,56.80,0,376.31,447.55,202.2,193.2,0.778,107909.4,107909.4,13071,0,0,0,L,1151911521,0,123.81,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544632,700894.00
06/23/2014 13:30,0,8.287,ACTIVE,217.35,376.01,59.981,1403544603,"274151322000052","019011112586793",25.37,65.30,0,324.62,400.36,212.7,203.4,0.809,164417.1,164417.1,12746,0,0,0,L,1151911521,0,123.36,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544633,700895.00
06/23/2014 13:30,0,8.230,ACTIVE,217.80,366.10,59.986,1403544603,"274151322000085","019011112586793",26.02,59.00,0,322.81,402.46,216.7,207.2,0.822,163431.0,163431.0,12721,0,0,0,L,1151911521,0,124.49,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544635,700896.00
06/23/2014 13:30,0,8.098,ACTIVE,217.80,373.61,59.986,1403544603,"274151322000087","019011112586793",23.89,86.50,0,325.22,395.25,195.8,187.1,0.734,156829.3,156829.3,12755,0,0,0,L,1151911521,0,124.04,124.72,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544637,700897.00
06/23/2014 13:30,0,8.123,ACTIVE,217.58,354.07,59.975,1403544603,"274151322000088","019011112586793",25.50,60.50,0,324.02,399.16,209.8,200.6,0.791,158442.9,158442.9,12751,0,0,0,L,1151911521,0,124.27,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544639,700898.00
06/23/2014 13:30,0,8.676,ACTIVE,217.58,363.39,59.986,1403544603,"274151322000095","019011112586793",25.86,63.70,0,322.51,403.97,227.1,217.3,0.849,166907.7,166907.7,12759,0,0,0,L,1151911521,0,124.49,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544641,700899.00
06/23/2014 13:30,0,5.574,ACTIVE,218.48,400.36,59.986,1403544603,"274151322000068","019011112586793",35.50,60.80,0,374.21,443.94,199.7,190.8,0.760,105902.8,105902.8,13158,0,0,0,L,1151911521,0,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544642,700900.00
06/23/2014 13:30,0,8.270,ACTIVE,217.35,371.81,59.986,1403544603,"274151322000054","019011112586793",25.33,62.80,0,323.72,400.96,211.9,202.6,0.795,161923.2,161923.2,12869,0,0,0,L,1151911521,0,123.81,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403544644,700901.00
06/23/2014 13:45,1,7.845,ACTIVE,216.9,348.07,60.03,1403545503,"040051121000097","019011112586793",23.62,45,0.825,313.97,386.26,184.4,177.5,0.810,332777.69999986,332821.89999986,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545506,700902.00
06/23/2014 13:45,1,7.904,ACTIVE,215.6,351.76,60.03,1403545503,"040051121000095","019011112586793",20.81,44,0.731,314.71,379.20,163.7,157.0,0.723,298961.19999998,299000.59999998,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545508,700903.00
06/23/2014 13:45,1,5.053,ACTIVE,215.8,339.34,60.00,1403545503,"033051125000132","019011112586793",31.40,45,0.700,316.03,376.85,157.9,150.2,0.700,272692.69999954,272730.79999956,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545510,700904.00
06/23/2014 13:45,1,4.965,ACTIVE,216.6,328.92,60.00,1403545503,"033051125000135","019011112586793",31.43,44,0.696,314.52,378.65,155.3,150.3,0.686,268447.69999991,268485.09999991,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545512,700905.00
06/23/2014 13:45,1,6.952,ACTIVE,215.4,373.24,60.00,1403545503,"040051121000116","019011112586793",25.07,43,0.776,309.30,383.98,173.5,165.9,0.765,316077.29999994,316120.69999994,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545514,700906.00
06/23/2014 13:45,1,8.010,ACTIVE,216.3,323.67,60.00,1403545503,"040051121000068","019011112586793",20.79,44,0.736,313.91,380.66,165.7,158.1,0.736,318570.70000014,318610.70000014,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545517,700907.00
06/23/2014 13:45,1,6.084,ACTIVE,216.6,379.95,60.03,1403545503,"033051125000118","019011112586793",33.53,46,0.902,311.94,389.98,203.0,193.9,0.883,348202.10000009,348250.60000009,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545519,700908.00
06/23/2014 13:45,1,5.185,ACTIVE,217.1,331.34,60.00,1403545503,"033051125000150","019011112586793",39.30,44,0.908,310.18,393.45,202.7,194.7,0.885,351127.09999959,351175.89999959,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545521,700909.00
06/23/2014 13:45,1,7.909,ACTIVE,217.2,361.69,60.03,1403545503,"040051121000185","019011112586793",23.41,47,0.823,313.25,386.57,184.2,177.8,0.806,315465.20000009,315509.60000009,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545523,700910.00
06/23/2014 13:45,1,8.091,ALERT,216.2,346.27,60.00,1403545503,"040051121000195","019011112586793",23.23,47,0.829,313.34,385.56,187.0,177.9,0.818,318439.40000022,318484.00000022,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403545526,700911.00
06/23/2014 13:45,0,8.191,ACTIVE,217.13,378.12,59.996,1403545503,"274151322000083","019011112586793",25.68,66.30,0,329.73,394.35,212.7,203.3,0.844,164046.1,164046.1,12785,0,0,0,L,1151911521,0,123.59,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545528,700912.00
06/23/2014 13:45,0,8.625,ACTIVE,218.48,373.61,59.959,1403545503,"274151322000076","019011112586793",26.18,67.30,0,331.53,401.26,228.6,218.7,0.884,168674.3,168674.3,12754,0,0,0,L,1151911521,0,124.72,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545529,700913.00
06/23/2014 13:45,0,5.510,ACTIVE,217.58,404.57,59.970,1403545503,"274151322000094","019011112586793",36.14,58.80,0,368.50,442.14,200.9,192.0,0.773,107958.0,107958.0,13072,0,0,0,L,1151911521,0,123.81,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545531,700914.00
06/23/2014 13:45,0,8.131,ACTIVE,217.80,379.02,59.965,1403545503,"274151322000052","019011112586793",26.04,67.00,0,329.73,394.65,214.3,205.0,0.813,164468.6,164468.6,12747,0,0,0,L,1151911521,0,124.04,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545533,700915.00
06/23/2014 13:45,0,8.271,ACTIVE,217.80,369.70,59.965,1403545503,"274151322000085","019011112586793",25.74,61.70,0,330.03,396.75,215.3,205.9,0.813,163483.2,163483.2,12722,0,0,0,L,1151911521,0,124.72,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545535,700916.00
06/23/2014 13:45,0,8.123,ACTIVE,217.35,356.48,59.965,1403545503,"274151322000087","019011112586793",23.48,90.50,0,330.63,390.14,193.0,184.3,0.729,156876.1,156876.1,12756,0,0,0,L,1151911521,0,124.27,124.27,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545537,700917.00
06/23/2014 13:45,0,8.111,ACTIVE,217.80,355.58,59.965,1403545503,"274151322000088","019011112586793",25.56,62.00,0,330.93,398.86,209.9,200.7,0.787,158493.5,158493.5,12752,0,0,0,L,1151911521,0,124.72,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545539,700918.00
06/23/2014 13:45,0,8.549,ACTIVE,217.58,377.52,59.965,1403545503,"274151322000095","019011112586793",26.18,65.70,0,329.43,398.26,226.6,216.8,0.835,166962.5,166962.5,12760,0,0,0,L,1151911521,0,124.72,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545540,700919.00
06/23/2014 13:45,0,5.553,ACTIVE,218.93,396.15,59.970,1403545503,"274151322000068","019011112586793",35.86,61.70,0,372.71,444.24,200.7,191.7,0.760,105951.1,105951.1,13159,0,0,0,L,1151911521,0,124.72,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545542,700920.00
06/23/2014 13:45,0,8.180,ACTIVE,217.80,362.79,59.959,1403545503,"274151322000054","019011112586793",25.54,64.30,0,330.03,395.25,211.6,202.3,0.800,161974.4,161974.4,12870,0,0,0,L,1151911521,0,124.27,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403545544,700921.00
06/23/2014 14:00,1,7.794,ACTIVE,217.7,333.42,60.03,1403546403,"040051121000097","019011112586793",23.79,44,0.818,313.57,386.38,184.5,176.2,0.806,332821.89999986,332866.09999986,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546406,700922.00
06/23/2014 14:00,1,7.820,ACTIVE,216.9,322.74,60.03,1403546403,"040051121000095","019011112586793",20.88,44,0.723,313.00,380.41,162.5,155.4,0.716,299000.59999998,299039.69999998,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546408,700923.00
06/23/2014 14:00,1,5.026,ACTIVE,217.3,343.15,60.03,1403546403,"033051125000132","019011112586793",31.44,45,0.694,316.37,378.74,157.2,150.1,0.692,272730.79999956,272768.29999955,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546410,700924.00
06/23/2014 14:00,1,4.955,ACTIVE,218.0,361.49,60.03,1403546403,"033051125000135","019011112586793",31.32,44,0.689,316.32,378.72,154.4,149.0,0.684,268485.09999991,268522.29999991,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546412,700925.00
06/23/2014 14:00,1,6.924,ACTIVE,216.5,321.50,60.03,1403546403,"040051121000116","019011112586793",25.13,42,0.770,311.27,381.81,173.1,165.8,0.762,316120.69999994,316161.89999994,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546414,700926.00
06/23/2014 14:00,1,7.859,ACTIVE,216.8,322.48,60.03,1403546403,"040051121000068","019011112586793",21.03,44,0.730,314.70,380.88,164.5,157.4,0.720,318610.70000014,318650.10000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546417,700927.00
06/23/2014 14:00,1,6.022,ACTIVE,217.1,339.10,60.03,1403546403,"033051125000118","019011112586793",33.88,45,0.902,310.73,390.78,203.0,194.0,0.882,348250.60000009,348299.00000007,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546419,700928.00
06/23/2014 14:00,1,5.213,ACTIVE,217.6,380.88,60.07,1403546403,"033051125000150","019011112586793",39.21,44,0.907,311.14,394.04,203.4,195.6,0.893,351175.89999959,351224.69999959,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546422,700929.00
06/23/2014 14:00,1,7.926,ACTIVE,217.7,382.98,60.03,1403546403,"040051121000185","019011112586793",23.32,46,0.818,315.67,387.26,183.9,177.0,0.805,315509.60000009,315553.80000009,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546424,700930.00
06/23/2014 14:00,1,8.022,ACTIVE,216.8,381.03,60.03,1403546403,"040051121000195","019011112586793",23.39,46,0.825,313.68,385.73,186.7,177.1,0.816,318484.00000022,318528.20000022,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546426,700931.00
06/23/2014 14:00,0,8.137,ACTIVE,217.58,362.79,59.986,1403546403,"274151322000083","019011112586793",25.78,67.70,0,329.73,393.45,212.1,202.8,0.826,164096.8,164096.8,12786,0,0,0,L,1151911521,0,124.04,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546428,700932.00
06/23/2014 14:00,0,8.562,ACTIVE,218.26,358.58,59.981,1403546403,"274151322000076","019011112586793",26.22,66.00,0,337.24,401.56,227.5,217.6,0.879,168728.8,168728.8,12755,0,0,0,L,1151911521,0,124.72,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546429,700933.00
06/23/2014 14:00,0,5.432,ACTIVE,218.03,400.96,59.991,1403546403,"274151322000094","019011112586793",36.32,60.50,0,370.60,441.54,200.2,191.3,0.769,108005.9,108005.9,13073,0,0,0,L,1151911521,0,124.27,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546431,700934.00
06/23/2014 14:00,0,8.170,ACTIVE,218.03,367.90,59.991,1403546403,"274151322000052","019011112586793",25.84,67.70,0,330.93,394.65,213.7,204.3,0.818,164519.7,164519.7,12748,0,0,0,L,1151911521,0,124.27,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546433,700935.00
06/23/2014 14:00,0,8.193,ACTIVE,218.03,353.47,59.991,1403546403,"274151322000085","019011112586793",25.70,62.30,0,331.83,394.95,213.1,203.7,0.809,163534.3,163534.3,12723,0,0,0,L,1151911521,0,125.17,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546435,700936.00
06/23/2014 14:00,0,8.027,ACTIVE,217.58,376.01,59.991,1403546403,"274151322000087","019011112586793",23.70,92.50,0,330.63,389.24,192.6,184.0,0.720,156922.0,156922.0,12757,0,0,0,L,1151911521,0,124.72,124.04,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546436,700937.00
06/23/2014 14:00,0,8.080,ACTIVE,217.80,357.38,59.986,1403546403,"274151322000088","019011112586793",25.54,63.00,0,330.93,396.15,209.0,199.8,0.787,158543.5,158543.5,12753,0,0,0,L,1151911521,0,124.94,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546438,700938.00
06/23/2014 14:00,0,8.525,ACTIVE,217.58,380.52,59.991,1403546403,"274151322000095","019011112586793",26.12,65.70,0,330.03,397.05,225.6,215.8,0.835,167016.5,167016.5,12761,0,0,0,L,1151911521,0,124.72,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546440,700939.00
06/23/2014 14:00,0,5.459,ACTIVE,219.16,416.29,59.975,1403546403,"274151322000068","019011112586793",36.34,62.00,0,372.41,443.94,200.6,191.6,0.760,105998.9,105998.9,13160,0,0,0,L,1151911521,0,125.17,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546441,700940.00
06/23/2014 14:00,0,8.131,ACTIVE,217.80,379.62,59.981,1403546403,"274151322000054","019011112586793",25.58,64.50,0,330.03,394.65,210.6,201.3,0.791,162024.7,162024.7,12871,0,0,0,L,1151911521,0,124.72,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403546443,700941.00
06/23/2014 14:15,1,7.606,ACTIVE,217.7,380.96,60.00,1403547303,"040051121000097","019011112586793",23.55,44,0.791,315.19,386.03,178.2,171.0,0.779,332866.09999986,332909.29999986,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547305,700942.00
06/23/2014 14:15,1,7.638,ACTIVE,216.8,320.05,60.00,1403547303,"040051121000095","019011112586793",20.68,44,0.700,315.27,379.96,157.2,151.1,0.690,299039.69999998,299077.79999998,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547308,700943.00
06/23/2014 14:15,1,4.852,ACTIVE,216.7,367.66,60.00,1403547303,"033051125000132","019011112586793",31.49,45,0.672,316.84,377.71,152.0,144.9,0.674,272768.29999955,272804.89999955,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547310,700944.00
06/23/2014 14:15,1,4.825,ACTIVE,217.8,353.41,60.00,1403547303,"033051125000135","019011112586793",31.10,45,0.664,316.71,378.00,149.3,143.9,0.661,268522.29999991,268558.79999991,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547312,700945.00
06/23/2014 14:15,1,6.720,ACTIVE,216.7,374.46,60.00,1403547303,"040051121000116","019011112586793",25.05,42,0.743,314.66,381.66,167.5,159.9,0.739,316161.89999994,316202.19999994,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547314,700946.00
06/23/2014 14:15,1,7.643,ACTIVE,217.1,370.81,60.00,1403547303,"040051121000068","019011112586793",20.92,46,0.706,314.63,381.93,159.1,152.1,0.702,318650.10000012,318688.30000011,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547317,700947.00
06/23/2014 14:15,1,5.678,ACTIVE,216.4,358.67,60.00,1403547303,"033051125000118","019011112586793",35.93,46,0.905,313.27,391.07,203.0,193.5,0.883,348299.00000007,348347.40000011,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547319,700948.00
06/23/2014 14:15,1,5.512,ACTIVE,216.9,348.08,60.00,1403547303,"033051125000150","019011112586793",36.94,45,0.903,312.62,394.01,202.6,194.6,0.884,351224.69999959,351273.39999959,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547321,700949.00
06/23/2014 14:15,1,7.699,ACTIVE,217.3,352.96,60.00,1403547303,"040051121000185","019011112586793",23.21,46,0.791,315.77,386.10,177.8,171.3,0.784,315553.80000009,315597.10000009,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547323,700950.00
06/23/2014 14:15,1,7.821,ACTIVE,216.1,378.15,60.00,1403547303,"040051121000195","019011112586793",23.19,47,0.798,315.57,385.13,180.5,171.5,0.786,318528.20000022,318571.40000022,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547326,700951.00
06/23/2014 14:15,0,7.803,ACTIVE,217.80,363.09,59.938,1403547303,"274151322000083","019011112586793",25.98,68.70,0,330.33,392.55,205.3,196.2,0.809,164146.4,164146.4,12787,0,0,0,L,1151911521,0,124.04,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547327,700952.00
06/23/2014 14:15,0,8.227,ACTIVE,218.93,377.22,59.944,1403547303,"274151322000076","019011112586793",26.30,67.00,0,331.83,399.76,219.1,209.6,0.844,168782.0,168782.0,12756,0,0,0,L,1151911521,0,124.94,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547329,700953.00
06/23/2014 14:15,0,5.209,ACTIVE,218.26,397.96,59.944,1403547303,"274151322000094","019011112586793",36.76,60.80,0,369.70,437.33,192.8,184.2,0.734,108052.5,108052.5,13074,0,0,0,L,1151911521,0,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547331,700954.00
06/23/2014 14:15,0,7.945,ACTIVE,218.48,353.47,59.949,1403547303,"274151322000052","019011112586793",25.56,67.70,0,330.93,394.35,205.6,196.5,0.787,164569.6,164569.6,12749,0,0,0,L,1151911521,0,124.49,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547332,700955.00
06/23/2014 14:15,0,7.924,ACTIVE,218.03,376.62,59.965,1403547303,"274151322000085","019011112586793",25.78,63.30,0,332.13,394.05,207.1,198.0,0.778,163584.1,163584.1,12724,0,0,0,L,1151911521,0,124.72,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547334,700956.00
06/23/2014 14:15,0,7.822,ACTIVE,217.80,363.39,59.954,1403547303,"274151322000087","019011112586793",23.62,95.00,0,331.23,388.64,187.2,178.8,0.712,156967.0,156967.0,12758,0,0,0,L,1151911521,0,124.49,124.49,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547336,700957.00
06/23/2014 14:15,0,7.791,ACTIVE,217.80,351.67,59.949,1403547303,"274151322000088","019011112586793",25.54,63.30,0,331.53,393.75,201.4,192.5,0.756,158592.3,158592.3,12754,0,0,0,L,1151911521,0,124.94,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547338,700958.00
06/23/2014 14:15,0,8.344,ACTIVE,218.26,360.08,59.954,1403547303,"274151322000095","019011112586793",25.84,67.00,0,330.03,396.15,218.4,208.9,0.813,167069.2,167069.2,12762,0,0,0,L,1151911521,0,125.17,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547340,700959.00
06/23/2014 14:15,0,5.145,ACTIVE,219.16,415.69,59.959,1403547303,"274151322000068","019011112586793",36.78,61.70,0,370.90,439.74,192.9,184.2,0.729,106045.5,106045.5,13161,0,0,0,L,1151911521,0,125.17,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547341,700960.00
06/23/2014 14:15,0,7.902,ACTIVE,218.71,364.59,59.975,1403547303,"274151322000054","019011112586793",25.41,66.00,0,330.93,394.35,203.4,194.4,0.769,162073.9,162073.9,12872,0,0,0,L,1151911521,0,124.72,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403547343,700961.00
06/23/2014 14:30,1,7.681,ACTIVE,218.2,366.35,60.03,1403548203,"040051121000097","019011112586793",23.89,44,0.811,301.92,399.66,182.6,175.4,0.798,332909.29999986,332952.19999986,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548205,700962.00
06/23/2014 14:30,1,7.683,ACTIVE,217.1,352.64,60.03,1403548203,"040051121000095","019011112586793",21.08,44,0.715,314.07,380.16,161.2,154.4,0.701,299077.79999998,299115.59999998,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548207,700963.00
06/23/2014 14:30,1,4.926,ACTIVE,217.1,323.68,60.03,1403548203,"033051125000132","019011112586793",31.56,45,0.684,316.45,376.72,154.7,147.5,0.682,272804.89999955,272841.09999955,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548210,700964.00
06/23/2014 14:30,1,4.888,ACTIVE,217.7,369.72,60.00,1403548203,"033051125000135","019011112586793",31.42,44,0.682,316.88,378.34,152.8,147.5,0.674,268558.79999991,268594.89999991,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548212,700965.00
06/23/2014 14:30,1,6.740,ACTIVE,216.4,344.65,60.03,1403548203,"040051121000116","019011112586793",25.50,42,0.761,314.10,391.56,171.0,163.3,0.756,316202.19999994,316242.29999994,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548215,700966.00
06/23/2014 14:30,1,7.726,ACTIVE,216.8,340.31,60.03,1403548203,"040051121000068","019011112586793",21.06,46,0.717,314.80,379.88,161.9,154.4,0.714,318688.30000011,318726.40000013,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548217,700967.00
06/23/2014 14:30,1,5.230,ACTIVE,217.5,369.17,60.03,1403548203,"033051125000118","019011112586793",39.07,45,0.903,311.65,392.80,203.3,195.3,0.884,348347.40000011,348396.1000001,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548220,700968.00
06/23/2014 14:30,1,5.216,ACTIVE,217.6,375.09,60.03,1403548203,"033051125000150","019011112586793",39.16,44,0.906,312.33,392.91,203.2,195.6,0.888,351273.39999959,351322.19999959,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548222,700969.00
06/23/2014 14:30,1,7.815,ACTIVE,217.7,377.87,60.03,1403548203,"040051121000185","019011112586793",23.44,46,0.813,314.77,385.72,182.3,175.4,0.798,315597.10000009,315640.10000009,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548224,700970.00
06/23/2014 14:30,1,7.831,ACTIVE,216.8,334.71,60.03,1403548203,"040051121000195","019011112586793",23.67,46,0.813,306.36,418.46,184.5,175.0,0.803,318571.40000022,318614.40000022,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548226,700971.00
06/23/2014 14:30,0,8.043,ACTIVE,217.58,371.51,59.949,1403548203,"274151322000083","019011112586793",25.78,67.70,0,330.63,392.55,209.8,200.6,0.853,164195.7,164195.7,12788,0,0,0,L,1151911521,0,123.81,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548228,700972.00
06/23/2014 14:30,0,8.297,ACTIVE,218.48,378.12,59.975,1403548203,"274151322000076","019011112586793",26.70,66.00,0,336.04,400.06,224.3,214.6,0.871,168834.7,168834.7,12757,0,0,0,L,1151911521,0,124.72,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548230,700973.00
06/23/2014 14:30,0,5.396,ACTIVE,218.03,404.87,59.981,1403548203,"274151322000094","019011112586793",35.88,62.50,0,369.70,439.13,195.4,186.7,0.751,108098.7,108098.7,13075,0,0,0,L,1151911521,0,124.04,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548232,700974.00
06/23/2014 14:30,0,7.924,ACTIVE,218.03,354.67,59.981,1403548203,"274151322000052","019011112586793",26.34,67.00,0,330.63,396.45,211.3,202.1,0.809,164619.2,164619.2,12750,0,0,0,L,1151911521,0,124.04,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548234,700975.00
06/23/2014 14:30,0,7.998,ACTIVE,218.03,367.00,59.981,1403548203,"274151322000085","019011112586793",25.78,65.00,0,331.83,396.45,208.6,199.4,0.782,163633.6,163633.6,12725,0,0,0,L,1151911521,0,124.72,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548235,700976.00
06/23/2014 14:30,0,7.916,ACTIVE,217.58,351.67,59.986,1403548203,"274151322000087","019011112586793",23.56,98.00,0,330.33,388.64,188.6,180.1,0.712,157011.6,157011.6,12759,0,0,0,L,1151911521,0,124.27,124.49,0000,88,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548237,700977.00
06/23/2014 14:30,0,7.855,ACTIVE,217.80,351.37,59.975,1403548203,"274151322000088","019011112586793",25.84,63.30,0,331.23,395.55,205.6,196.5,0.765,158640.7,158640.7,12755,0,0,0,L,1151911521,0,124.72,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548239,700978.00
06/23/2014 14:30,0,8.410,ACTIVE,217.80,369.10,59.975,1403548203,"274151322000095","019011112586793",26.04,69.00,0,330.03,395.55,221.8,212.1,0.826,167121.7,167121.7,12763,0,0,0,L,1151911521,0,124.72,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548241,700979.00
06/23/2014 14:30,0,5.268,ACTIVE,218.93,402.16,59.975,1403548203,"274151322000068","019011112586793",36.82,61.70,0,370.30,442.44,196.1,187.3,0.751,106091.7,106091.7,13162,0,0,0,L,1151911521,0,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548242,700980.00
06/23/2014 14:30,0,7.969,ACTIVE,218.03,371.81,59.975,1403548203,"274151322000054","019011112586793",25.66,67.00,0,330.33,393.15,207.0,197.9,0.791,162122.8,162122.8,12873,0,0,0,L,1151911521,0,124.49,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403548244,700981.00
06/23/2014 14:45,1,1.995,ACTIVE,214.6,394.79,60.00,1403549103,"040051121000097","019011112586793",24.50,41,0.302,301.24,450.78,48.6,41.9,0.224,332952.19999986,332989.59999986,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549105,700982.00
06/23/2014 14:45,1,2.068,ACTIVE,213.8,380.34,60.00,1403549103,"040051121000095","019011112586793",21.94,42,0.257,298.97,448.33,45.1,35.6,0.160,299115.59999998,299148.59999998,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549108,700983.00
06/23/2014 14:45,1,1.311,ACTIVE,214.4,395.82,60.00,1403549103,"033051125000132","019011112586793",31.94,43,0.251,300.33,450.54,41.6,33.9,0.105,272841.09999955,272872.49999955,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549110,700984.00
06/23/2014 14:45,1,1.299,ACTIVE,214.8,371.79,60.00,1403549103,"033051125000135","019011112586793",32.04,42,0.246,301.04,452.29,41.4,43.5,0.182,268594.89999991,268626.19999991,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549112,700985.00
06/23/2014 14:45,1,2.037,ACTIVE,214.2,351.33,60.00,1403549103,"040051121000068","019011112586793",21.90,44,0.288,301.33,450.93,44.4,46.0,0.315,318726.40000013,318759.00000009,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549116,700986.00
06/23/2014 14:45,1,1.581,ACTIVE,213.8,354.75,60.00,1403549103,"033051125000118","019011112586793",35.06,43,0.345,300.70,448.41,55.1,63.4,0.213,348396.1000001,348436.30000009,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549119,700987.00
06/23/2014 14:45,1,1.509,ACTIVE,214.0,338.10,60.00,1403549103,"033051125000150","019011112586793",37.19,41,0.321,301.84,452.21,55.8,53.0,0.386,351322.19999959,351362.59999959,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549121,700988.00
06/23/2014 14:45,1,2.036,ACTIVE,214.2,412.18,60.00,1403549103,"040051121000185","019011112586793",23.84,43,0.294,302.25,451.38,48.3,38.0,0.131,315640.10000009,315676.80000009,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549123,700989.00
06/23/2014 14:45,1,2.080,ACTIVE,213.4,343.58,60.00,1403549103,"040051121000195","019011112586793",23.49,43,0.307,299.57,450.27,48.6,50.8,0.355,318614.40000022,318651.00000022,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549125,700990.00
06/23/2014 14:45,0,2.166,ACTIVE,214.64,352.27,59.944,1403549103,"274151322000083","019011112586793",26.64,61.30,0,328.52,397.05,58.5,54.5,0.424,164237.7,164237.7,12789,0,0,0,L,1151911521,0,122.23,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549127,700991.00
06/23/2014 14:45,0,2.289,ACTIVE,215.09,360.08,59.959,1403549103,"274151322000076","019011112586793",27.15,59.30,0,328.52,406.97,62.9,58.8,0.438,168879.7,168879.7,12758,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549129,700992.00
06/23/2014 14:45,0,1.418,ACTIVE,215.09,399.46,59.944,1403549103,"274151322000094","019011112586793",36.78,57.30,0,361.89,441.54,53.0,49.2,0.367,108137.6,108137.6,13076,0,0,0,L,1151911521,0,122.46,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549130,700993.00
06/23/2014 14:45,0,2.193,ACTIVE,214.64,345.66,59.949,1403549103,"274151322000052","019011112586793",26.88,59.50,0,328.82,401.56,59.7,55.7,0.407,164661.3,164661.3,12751,0,0,0,L,1151911521,0,122.23,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549132,700994.00
06/23/2014 14:45,0,2.195,ACTIVE,215.09,351.97,59.944,1403549103,"274151322000085","019011112586793",26.32,59.80,0,330.03,400.66,58.5,54.6,0.402,163675.0,163675.0,12726,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549134,700995.00
06/23/2014 14:45,0,2.176,ACTIVE,214.41,345.06,59.954,1403549103,"274151322000087","019011112586793",24.53,93.00,0,328.82,392.25,54.0,50.2,0.340,157049.1,157049.1,12760,0,0,0,L,1151911521,0,122.68,123.36,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549136,700996.00
06/23/2014 14:45,0,2.180,ACTIVE,214.41,354.37,59.949,1403549103,"274151322000088","019011112586793",26.38,57.30,0,331.23,400.36,58.2,54.2,0.402,158681.5,158681.5,12756,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549137,700997.00
06/23/2014 14:45,0,2.309,ACTIVE,215.09,348.06,59.965,1403549103,"274151322000095","019011112586793",26.90,61.30,0,330.03,403.67,62.8,58.7,0.420,167165.5,167165.5,12764,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549139,700998.00
06/23/2014 14:45,0,1.502,ACTIVE,215.54,395.55,59.954,1403549103,"274151322000068","019011112586793",35.62,55.80,0,366.70,444.24,54.0,50.2,0.367,106130.6,106130.6,13163,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549141,700999.00
06/23/2014 14:45,0,2.225,ACTIVE,214.41,345.96,59.954,1403549103,"274151322000054","019011112586793",26.44,59.50,0,329.43,398.26,59.6,55.6,0.407,162163.7,162163.7,12874,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549143,701000.00
06/23/2014 14:45,1,2.153,ACTIVE,213.6,334.72,60.00,1403549103,"040051121000116","019011112586793",24.24,39,0.325,297.65,450.03,51.9,51.2,0.398,316242.29999994,316277.39999994,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403549145,701001.00
06/23/2014 15:00,1,2.566,ACTIVE,214.8,340.69,60.00,1403550003,"040051121000097","019011112586793",25.21,38,0.371,298.23,451.79,64.3,60.4,0.414,332989.59999986,333006.79999986,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550006,701002.00
