ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 15:00,1,2.638,ACTIVE,214.5,405.63,60.00,1403550003,"040051121000095","019011112586793",22.36,39,0.277,296.13,448.30,58.7,64.6,0.103,299148.59999998,299164.09999998,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550008,701003.00
06/23/2014 15:00,1,1.672,ACTIVE,214.6,336.11,60.00,1403550003,"033051125000132","019011112586793",33.01,40,0.283,301.71,450.71,54.9,47.0,0.371,272872.49999955,272887.09999955,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550011,701004.00
06/23/2014 15:00,1,1.647,ACTIVE,215.1,416.98,60.03,1403550003,"033051125000135","019011112586793",32.86,39,0.274,300.71,453.54,53.8,42.9,0.297,268626.19999991,268640.89999991,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550013,701005.00
06/23/2014 15:00,1,2.718,ACTIVE,214.6,341.20,60.03,1403550003,"040051121000116","019011112586793",22.87,36,0.351,297.72,449.99,61.8,59.2,0.417,316277.39999994,316293.79999994,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550015,701006.00
06/23/2014 15:00,1,2.695,ACTIVE,214.6,398.80,60.03,1403550003,"040051121000068","019011112586793",20.53,41,0.265,300.47,451.82,55.0,40.7,0.290,318759.00000009,318774.50000009,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550017,701007.00
06/23/2014 15:00,1,1.871,ACTIVE,215.0,327.06,60.03,1403550003,"033051125000118","019011112586793",38.08,40,0.309,298.37,449.75,70.9,66.2,0.336,348436.30000009,348453.50000008,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550020,701008.00
06/23/2014 15:00,1,1.844,ACTIVE,215.3,333.00,60.03,1403550003,"033051125000150","019011112586793",38.09,38,0.309,301.90,450.61,69.9,66.3,0.335,351362.59999959,351379.89999959,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550022,701009.00
06/23/2014 15:00,1,2.697,ACTIVE,215.2,372.95,60.03,1403550003,"040051121000185","019011112586793",20.26,39,0.322,301.67,452.01,54.3,47.7,0.168,315676.80000009,315693.70000009,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550024,701010.00
06/23/2014 15:00,1,2.699,ACTIVE,214.6,335.77,60.03,1403550003,"040051121000195","019011112586793",20.56,39,0.313,300.44,449.72,55.2,61.4,0.353,318651.00000022,318667.80000022,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550026,701011.00
06/23/2014 15:00,0,2.633,ACTIVE,216.00,352.27,59.975,1403550003,"274151322000083","019011112586793",27.53,57.30,0,329.13,407.57,73.4,68.9,0.526,164258.3,164258.3,12790,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550028,701012.00
06/23/2014 15:00,0,2.732,ACTIVE,216.67,351.67,59.975,1403550003,"274151322000076","019011112586793",28.13,55.30,0,329.13,406.07,77.9,73.2,0.305,168901.5,168901.5,12759,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550030,701013.00
06/23/2014 15:00,0,1.703,ACTIVE,216.22,406.97,59.965,1403550003,"274151322000094","019011112586793",37.61,54.50,0,358.28,461.68,64.2,60.0,0.442,108156.0,108156.0,13077,0,0,0,L,1151911521,0,123.14,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550031,701014.00
06/23/2014 15:00,0,2.658,ACTIVE,215.77,366.10,59.970,1403550003,"274151322000052","019011112586793",27.47,55.00,0,328.82,406.67,73.8,69.4,0.495,164682.0,164682.0,12752,0,0,0,L,1151911521,0,122.68,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550033,701015.00
06/23/2014 15:00,0,2.646,ACTIVE,215.54,359.48,59.959,1403550003,"274151322000085","019011112586793",27.25,56.00,0,330.03,406.97,73.1,68.6,0.499,163695.2,163695.2,12727,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550035,701016.00
06/23/2014 15:00,0,2.611,ACTIVE,215.54,350.17,59.970,1403550003,"274151322000087","019011112586793",26.24,88.50,0,327.92,403.67,69.4,65.0,0.473,157068.0,157068.0,12761,0,0,0,L,1151911521,0,123.14,124.04,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550036,701017.00
06/23/2014 15:00,0,2.596,ACTIVE,216.22,350.17,59.965,1403550003,"274151322000088","019011112586793",27.27,53.50,0,328.52,405.47,71.7,67.2,0.477,158701.5,158701.5,12757,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550038,701018.00
06/23/2014 15:00,0,2.801,ACTIVE,215.77,362.79,59.970,1403550003,"274151322000095","019011112586793",27.71,58.00,0,329.13,407.57,78.6,73.9,0.530,167187.2,167187.2,12765,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550040,701019.00
06/23/2014 15:00,0,1.793,ACTIVE,216.90,407.57,59.965,1403550003,"274151322000068","019011112586793",36.66,52.30,0,369.10,459.87,66.2,62.0,0.442,106149.3,106149.3,13164,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550042,701020.00
06/23/2014 15:00,0,2.611,ACTIVE,215.77,358.88,59.965,1403550003,"274151322000054","019011112586793",27.51,55.50,0,327.62,407.87,72.7,68.2,0.499,162184.0,162184.0,12875,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550043,701021.00
06/23/2014 15:15,1,7.445,ACTIVE,218.2,381.90,60.03,1403550903,"040051121000097","019011112586793",24.59,38,0.804,298.37,450.07,182.1,174.4,0.794,333006.79999986,333036.29999986,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550906,701022.00
06/23/2014 15:15,1,7.439,ACTIVE,218.1,369.78,60.03,1403550903,"040051121000095","019011112586793",21.89,39,0.720,290.14,448.85,162.0,155.6,0.714,299164.09999998,299191.49999998,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550908,701023.00
06/23/2014 15:15,1,4.795,ACTIVE,218.1,353.51,60.03,1403550903,"033051125000132","019011112586793",32.77,38,0.689,300.56,451.50,156.3,149.2,0.688,272887.09999955,272913.39999955,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550910,701024.00
06/23/2014 15:15,1,4.738,ACTIVE,218.2,361.24,60.03,1403550903,"033051125000135","019011112586793",32.60,39,0.682,300.87,453.19,153.7,148.1,0.680,268640.89999991,268667.09999991,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550912,701025.00
06/23/2014 15:15,1,7.414,ACTIVE,217.5,346.82,60.03,1403550903,"040051121000116","019011112586793",24.61,34,0.807,293.06,450.17,181.6,174.1,0.794,316293.79999994,316323.39999994,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550915,701026.00
06/23/2014 15:15,1,7.574,ACTIVE,217.5,370.39,60.03,1403550903,"040051121000068","019011112586793",21.69,40,0.724,297.87,450.30,163.4,156.6,0.716,318774.50000009,318802.50000009,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550917,701027.00
06/23/2014 15:15,1,5.132,ACTIVE,217.5,326.53,60.03,1403550903,"033051125000118","019011112586793",39.79,38,0.901,307.68,401.52,203.2,194.6,0.881,348453.50000008,348486.20000007,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550919,701028.00
06/23/2014 15:15,1,5.620,ACTIVE,218.4,321.50,60.03,1403550903,"033051125000150","019011112586793",36.31,38,0.904,306.94,401.17,203.1,195.7,0.883,351379.89999959,351412.69999959,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550922,701029.00
06/23/2014 15:15,1,7.548,ACTIVE,218.6,351.60,60.03,1403550903,"040051121000185","019011112586793",24.26,39,0.809,301.18,451.15,182.2,176.0,0.799,315693.70000009,315724.00000009,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550924,701030.00
06/23/2014 15:15,1,7.625,ACTIVE,218.2,384.29,60.03,1403550903,"040051121000195","019011112586793",24.43,39,0.816,298.96,449.15,185.3,176.9,0.807,318667.80000022,318697.90000022,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550927,701031.00
06/23/2014 15:15,0,7.750,ACTIVE,219.16,379.92,59.970,1403550903,"274151322000083","019011112586793",26.90,59.30,0,329.13,408.48,211.2,201.9,0.844,164295.0,164295.0,12791,0,0,0,L,1151911521,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550929,701032.00
06/23/2014 15:15,0,8.127,ACTIVE,220.52,379.62,59.970,1403550903,"274151322000076","019011112586793",27.25,58.30,0,329.43,407.87,224.1,214.3,0.862,168940.2,168940.2,12760,0,0,0,L,1151911521,0,125.62,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550930,701033.00
06/23/2014 15:15,0,5.139,ACTIVE,219.61,410.28,59.959,1403550903,"274151322000094","019011112586793",37.75,55.00,0,380.52,469.49,196.4,187.6,0.760,108190.0,108190.0,13078,0,0,0,L,1151911521,0,124.94,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550932,701034.00
06/23/2014 15:15,0,7.748,ACTIVE,220.06,374.51,59.975,1403550903,"274151322000052","019011112586793",26.84,57.70,0,328.22,408.48,210.7,201.4,0.804,164718.9,164718.9,12753,0,0,0,L,1151911521,0,124.94,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550934,701035.00
06/23/2014 15:15,0,7.805,ACTIVE,220.06,378.72,59.965,1403550903,"274151322000085","019011112586793",26.52,57.70,0,326.42,408.78,209.6,200.4,0.765,163731.9,163731.9,12728,0,0,0,L,1151911521,0,126.07,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550935,701036.00
06/23/2014 15:15,0,7.621,ACTIVE,219.61,379.02,59.959,1403550903,"274151322000087","019011112586793",25.54,91.00,0,328.22,406.97,197.1,188.3,0.742,157102.8,157102.8,12762,0,0,0,L,1151911521,0,125.40,125.62,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550937,701037.00
06/23/2014 15:15,0,7.717,ACTIVE,219.84,359.48,59.965,1403550903,"274151322000088","019011112586793",26.32,55.00,0,328.22,408.48,205.6,196.5,0.769,158737.6,158737.6,12758,0,0,0,L,1151911521,0,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550939,701038.00
06/23/2014 15:15,0,8.154,ACTIVE,219.84,370.00,59.959,1403550903,"274151322000095","019011112586793",27.17,58.80,0,327.32,408.18,224.3,214.5,0.840,167226.1,167226.1,12766,0,0,0,L,1151911521,0,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550941,701039.00
06/23/2014 15:15,0,5.088,ACTIVE,220.97,410.28,59.959,1403550903,"274151322000068","019011112586793",37.85,54.50,0,381.12,467.09,195.7,186.9,0.738,106183.6,106183.6,13165,0,0,0,L,1151911521,0,125.85,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550942,701040.00
06/23/2014 15:15,0,7.689,ACTIVE,220.06,362.49,59.954,1403550903,"274151322000054","019011112586793",26.60,57.70,0,327.32,409.98,207.0,197.9,0.791,162220.7,162220.7,12876,0,0,0,L,1151911521,0,125.40,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403550944,701041.00
06/23/2014 15:30,1,7.531,ACTIVE,218.6,381.20,60.03,1403551803,"040051121000097","019011112586793",24.08,40,0.797,318.00,388.90,180.4,173.2,0.788,333036.29999986,333079.99999986,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551806,701042.00
06/23/2014 15:30,1,7.501,ACTIVE,218.9,346.12,60.03,1403551803,"040051121000095","019011112586793",21.44,41,0.708,318.38,382.41,160.0,154.0,0.698,299191.49999998,299230.29999998,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551808,701043.00
06/23/2014 15:30,1,4.843,ALERT,218.5,326.96,60.03,1403551803,"033051125000132","019011112586793",31.99,39,0.679,318.86,379.96,154.1,147.5,0.679,272913.39999955,272950.39999955,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403551811,701044.00
06/23/2014 15:30,1,4.740,ACTIVE,219.0,367.91,60.03,1403551803,"033051125000135","019011112586793",32.13,40,0.672,318.67,381.36,151.5,146.5,0.670,268667.09999991,268703.99999991,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551813,701045.00
06/23/2014 15:30,1,7.393,ACTIVE,218.0,377.05,60.00,1403551803,"040051121000116","019011112586793",24.44,34,0.797,314.93,387.57,179.8,172.7,0.788,316323.39999994,316367.09999994,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551815,701046.00
06/23/2014 15:30,1,7.541,ACTIVE,218.3,374.70,60.00,1403551803,"040051121000068","019011112586793",21.37,41,0.709,317.48,383.70,160.4,153.7,0.698,318802.50000009,318841.50000009,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551818,701047.00
06/23/2014 15:30,1,5.230,ACTIVE,218.1,363.04,60.00,1403551803,"033051125000118","019011112586793",38.98,38,0.898,313.07,396.33,202.9,194.6,0.873,348486.20000007,348534.50000008,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551820,701048.00
06/23/2014 15:30,1,5.266,ACTIVE,218.5,339.88,60.00,1403551803,"033051125000150","019011112586793",38.76,40,0.901,313.84,396.01,203.1,196.5,0.883,351412.69999959,351461.29999959,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551822,701049.00
06/23/2014 15:30,1,7.574,ACTIVE,218.9,366.41,60.00,1403551803,"040051121000185","019011112586793",23.83,41,0.796,317.78,389.05,179.6,173.2,0.785,315724.00000009,315767.90000009,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551824,701050.00
06/23/2014 15:30,1,7.585,ACTIVE,217.8,358.24,60.00,1403551803,"040051121000195","019011112586793",24.18,39,0.803,317.35,389.32,182.5,173.8,0.790,318697.90000022,318742.20000022,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551827,701051.00
06/23/2014 15:30,0,7.787,ACTIVE,219.16,355.28,59.965,1403551803,"274151322000083","019011112586793",26.42,60.00,0,336.64,400.96,208.3,199.2,0.831,164345.6,164345.6,12792,0,0,0,L,1151911521,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551828,701052.00
06/23/2014 15:30,0,8.143,ACTIVE,220.29,357.98,59.959,1403551803,"274151322000076","019011112586793",26.66,60.50,0,335.14,402.77,219.9,210.3,0.844,168993.8,168993.8,12761,0,0,0,L,1151911521,0,125.17,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551830,701053.00
06/23/2014 15:30,0,5.158,ACTIVE,219.84,403.97,59.954,1403551803,"274151322000094","019011112586793",36.94,56.80,0,379.32,452.06,191.8,183.2,0.738,108236.9,108236.9,13079,0,0,0,L,1151911521,0,124.72,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551832,701054.00
06/23/2014 15:30,0,7.760,ACTIVE,219.84,359.18,59.959,1403551803,"274151322000052","019011112586793",26.40,59.30,0,336.04,400.36,207.2,198.1,0.804,164769.4,164769.4,12754,0,0,0,L,1151911521,0,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551833,701055.00
06/23/2014 15:30,0,7.709,ACTIVE,219.84,357.38,59.954,1403551803,"274151322000085","019011112586793",26.20,59.30,0,336.64,400.66,204.5,195.5,0.756,163781.9,163781.9,12729,0,0,0,L,1151911521,0,125.62,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551835,701056.00
06/23/2014 15:30,0,7.766,ACTIVE,219.61,367.90,59.975,1403551803,"274151322000087","019011112586793",24.11,91.00,0,336.64,397.05,189.5,180.9,0.720,157149.4,157149.4,12763,0,0,0,L,1151911521,0,124.94,125.85,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551837,701057.00
06/23/2014 15:30,0,7.689,ACTIVE,219.61,359.18,59.949,1403551803,"274151322000088","019011112586793",25.80,57.70,0,336.04,399.16,200.9,192.0,0.751,158786.7,158786.7,12759,0,0,0,L,1151911521,0,125.62,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551839,701058.00
06/23/2014 15:30,0,8.119,ACTIVE,219.16,381.12,59.954,1403551803,"274151322000095","019011112586793",26.86,60.30,0,336.04,404.57,220.6,211.0,0.818,167280.0,167280.0,12767,0,0,0,L,1151911521,0,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551840,701059.00
06/23/2014 15:30,0,5.270,ACTIVE,220.52,393.75,59.965,1403551803,"274151322000068","019011112586793",35.80,56.80,0,374.21,447.25,191.5,182.9,0.712,106230.4,106230.4,13166,0,0,0,L,1151911521,0,125.85,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551842,701060.00
06/23/2014 15:30,0,7.680,ACTIVE,219.61,378.42,59.965,1403551803,"274151322000054","019011112586793",26.06,60.00,0,336.04,400.66,202.6,193.6,0.765,162270.2,162270.2,12877,0,0,0,L,1151911521,0,125.17,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403551844,701061.00
06/23/2014 15:45,1,6.631,ACTIVE,218.3,369.41,60.03,1403552703,"040051121000097","019011112586793",24.64,39,0.719,317.50,386.39,162.6,156.1,0.717,333079.99999986,333120.69999986,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552706,701062.00
06/23/2014 15:45,1,6.642,ACTIVE,217.7,365.41,60.00,1403552703,"040051121000095","019011112586793",21.72,41,0.636,318.25,380.53,143.5,137.6,0.631,299230.29999998,299266.29999998,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552708,701063.00
06/23/2014 15:45,1,4.239,ACTIVE,217.7,337.97,60.00,1403552703,"033051125000132","019011112586793",32.58,39,0.606,318.45,382.97,137.4,131.1,0.612,272950.39999955,272984.79999955,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552711,701064.00
06/23/2014 15:45,1,4.199,ACTIVE,218.5,361.65,60.03,1403552703,"033051125000135","019011112586793",32.42,40,0.602,319.24,379.24,135.4,130.9,0.600,268703.99999991,268738.09999991,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552713,701065.00
06/23/2014 15:45,1,6.595,ACTIVE,217.0,327.06,60.03,1403552703,"040051121000116","019011112586793",24.65,34,0.718,306.41,384.91,161.8,154.7,0.713,316367.09999994,316407.39999994,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552715,701066.00
06/23/2014 15:45,1,6.647,ACTIVE,218.3,336.79,60.00,1403552703,"040051121000068","019011112586793",21.92,41,0.641,315.79,385.56,145.0,139.0,0.643,318841.50000009,318877.60000011,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552717,701067.00
06/23/2014 15:45,1,4.840,ACTIVE,217.5,326.97,60.03,1403552703,"033051125000118","019011112586793",38.03,39,0.812,296.74,418.91,183.2,175.8,0.802,348534.50000008,348580.50000008,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552719,701068.00
06/23/2014 15:45,1,4.793,ACTIVE,218.4,324.84,60.03,1403552703,"033051125000150","019011112586793",38.24,40,0.811,314.86,394.44,182.3,176.2,0.799,351461.29999959,351507.19999959,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552722,701069.00
06/23/2014 15:45,1,6.713,ACTIVE,218.3,345.08,60.03,1403552703,"040051121000185","019011112586793",24.20,41,0.719,318.34,386.42,161.7,155.9,0.713,315767.90000009,315808.50000009,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552724,701070.00
06/23/2014 15:45,1,6.764,ACTIVE,217.2,325.90,60.03,1403552703,"040051121000195","019011112586793",24.33,40,0.723,310.05,386.63,163.8,156.0,0.719,318742.20000022,318782.80000022,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552726,701071.00
06/23/2014 15:45,0,6.930,ACTIVE,218.71,371.21,59.965,1403552703,"274151322000083","019011112586793",26.96,59.50,0,329.43,398.26,189.2,180.7,0.747,164392.7,164392.7,12793,0,0,0,L,1151911521,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552728,701072.00
06/23/2014 15:45,0,7.234,ACTIVE,219.39,366.70,59.981,1403552703,"274151322000076","019011112586793",27.14,59.50,0,336.94,399.76,198.6,189.7,0.773,169043.4,169043.4,12762,0,0,0,L,1151911521,0,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552730,701073.00
06/23/2014 15:45,0,4.639,ACTIVE,219.16,418.70,59.975,1403552703,"274151322000094","019011112586793",36.92,56.50,0,375.11,442.44,174.3,166.3,0.672,108280.2,108280.2,13080,0,0,0,L,1151911521,0,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552731,701074.00
06/23/2014 15:45,0,6.863,ACTIVE,218.93,367.60,59.975,1403552703,"274151322000052","019011112586793",27.10,58.80,0,337.24,397.96,188.3,179.8,0.707,164816.3,164816.3,12755,0,0,0,L,1151911521,0,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552733,701075.00
06/23/2014 15:45,0,6.900,ACTIVE,219.16,363.39,60.002,1403552703,"274151322000085","019011112586793",26.54,59.00,0,336.94,397.35,185.4,177.0,0.689,163828.0,163828.0,12730,0,0,0,L,1151911521,0,125.40,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552735,701076.00
06/23/2014 15:45,0,6.893,ACTIVE,218.93,352.57,59.981,1403552703,"274151322000087","019011112586793",24.69,90.00,0,338.14,393.45,172.3,164.4,0.641,157192.2,157192.2,12764,0,0,0,L,1151911521,0,125.17,125.17,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552737,701077.00
06/23/2014 15:45,0,6.809,ACTIVE,218.93,374.21,59.975,1403552703,"274151322000088","019011112586793",26.44,58.00,0,336.94,396.45,182.3,174.1,0.681,158832.1,158832.1,12760,0,0,0,L,1151911521,0,125.62,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552739,701078.00
06/23/2014 15:45,0,7.262,ACTIVE,218.93,378.12,59.975,1403552703,"274151322000095","019011112586793",27.14,59.50,0,336.64,400.96,199.5,190.6,0.734,167329.7,167329.7,12768,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552740,701079.00
06/23/2014 15:45,0,4.701,ACTIVE,220.06,403.67,59.986,1403552703,"274151322000068","019011112586793",36.68,56.50,0,375.71,444.24,173.2,165.2,0.663,106273.6,106273.6,13167,0,0,0,L,1151911521,0,125.62,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552742,701080.00
06/23/2014 15:45,0,6.855,ACTIVE,219.16,377.22,59.986,1403552703,"274151322000054","019011112586793",26.46,61.00,0,336.64,397.66,183.6,175.3,0.689,162315.9,162315.9,12878,0,0,0,L,1151911521,0,125.17,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403552745,701081.00
06/23/2014 16:00,1,6.653,ACTIVE,217.8,333.72,60.03,1403553603,"040051121000097","019011112586793",24.87,38,0.731,317.39,381.10,164.7,158.0,0.721,333120.69999986,333159.49999986,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553606,701082.00
06/23/2014 16:00,1,6.647,ACTIVE,217.3,328.28,60.03,1403553603,"040051121000095","019011112586793",21.98,40,0.647,317.86,375.10,145.4,139.5,0.646,299266.29999998,299300.49999998,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553608,701083.00
06/23/2014 16:00,1,4.229,ACTIVE,217.3,350.37,60.03,1403553603,"033051125000132","019011112586793",32.98,39,0.613,318.74,373.93,138.8,132.3,0.620,272984.79999955,273017.49999955,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553610,701084.00
06/23/2014 16:00,1,4.187,ACTIVE,218.0,343.52,60.03,1403553603,"033051125000135","019011112586793",32.79,39,0.608,317.74,374.67,136.6,131.7,0.610,268738.09999991,268770.49999991,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553613,701085.00
06/23/2014 16:00,1,6.578,ACTIVE,216.5,342.81,60.03,1403553603,"040051121000116","019011112586793",24.86,34,0.724,316.53,379.80,162.7,155.5,0.721,316407.39999994,316445.89999994,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553615,701086.00
06/23/2014 16:00,1,6.634,ACTIVE,217.7,362.35,60.03,1403553603,"040051121000068","019011112586793",22.14,40,0.649,317.46,375.59,146.2,140.3,0.648,318877.60000011,318912.00000009,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553617,701087.00
06/23/2014 16:00,1,4.826,ACTIVE,217.2,341.41,60.03,1403553603,"033051125000118","019011112586793",38.22,38,0.816,315.98,386.85,183.6,176.9,0.809,348580.50000008,348624.00000008,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553619,701088.00
06/23/2014 16:00,1,4.795,ACTIVE,218.0,346.91,60.03,1403553603,"033051125000150","019011112586793",38.21,39,0.814,315.22,387.82,182.3,176.1,0.807,351507.19999959,351550.89999959,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553622,701089.00
06/23/2014 16:00,1,6.683,ACTIVE,217.8,368.43,60.03,1403553603,"040051121000185","019011112586793",24.33,40,0.720,316.67,380.58,161.8,155.9,0.716,315808.50000009,315847.20000009,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553624,701090.00
06/23/2014 16:00,1,6.687,ACTIVE,217.0,374.54,60.03,1403553603,"040051121000195","019011112586793",24.51,39,0.722,316.41,380.10,163.1,155.6,0.719,318782.80000022,318821.60000022,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553627,701091.00
06/23/2014 16:00,0,6.836,ACTIVE,218.26,352.27,60.007,1403553603,"274151322000083","019011112586793",27.23,58.50,0,337.54,393.45,188.4,179.9,0.751,164437.5,164437.5,12794,0,0,0,L,1151911521,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553628,701092.00
06/23/2014 16:00,0,7.137,ACTIVE,219.61,365.80,59.991,1403553603,"274151322000076","019011112586793",27.41,59.30,0,337.84,395.85,198.0,189.2,0.760,169090.5,169090.5,12763,0,0,0,L,1151911521,0,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553630,701093.00
06/23/2014 16:00,0,4.625,ACTIVE,218.71,405.77,60.002,1403553603,"274151322000094","019011112586793",37.09,55.30,0,378.42,445.15,173.6,165.6,0.663,108321.2,108321.2,13081,0,0,0,L,1151911521,0,124.27,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553632,701094.00
06/23/2014 16:00,0,6.779,ACTIVE,218.93,376.31,59.986,1403553603,"274151322000052","019011112586793",27.15,58.00,0,336.64,393.45,186.4,178.0,0.712,164860.9,164860.9,12756,0,0,0,L,1151911521,0,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553633,701095.00
06/23/2014 16:00,0,6.822,ACTIVE,219.16,351.37,59.996,1403553603,"274151322000085","019011112586793",26.84,57.70,0,338.74,393.45,185.3,176.9,0.698,163872.0,163872.0,12731,0,0,0,L,1151911521,0,125.17,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553635,701096.00
06/23/2014 16:00,0,6.781,ACTIVE,218.71,363.09,59.991,1403553603,"274151322000087","019011112586793",25.19,90.50,0,337.24,389.54,173.0,165.1,0.650,157233.2,157233.2,12765,0,0,0,L,1151911521,0,124.27,125.40,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553637,701097.00
06/23/2014 16:00,0,6.779,ACTIVE,218.93,375.71,59.991,1403553603,"274151322000088","019011112586793",26.52,56.00,0,338.14,392.55,181.9,173.6,0.685,158875.3,158875.3,12761,0,0,0,L,1151911521,0,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553639,701098.00
06/23/2014 16:00,0,7.174,ACTIVE,218.71,367.30,59.991,1403553603,"274151322000095","019011112586793",27.41,59.80,0,337.54,396.45,199.1,190.3,0.738,167377.1,167377.1,12769,0,0,0,L,1151911521,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553641,701099.00
06/23/2014 16:00,0,4.561,ACTIVE,219.84,404.57,59.991,1403553603,"274151322000068","019011112586793",37.29,55.80,0,378.42,446.95,171.7,163.8,0.650,106314.6,106314.6,13168,0,0,0,L,1151911521,0,124.94,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553643,701100.00
06/23/2014 16:00,0,6.906,ACTIVE,219.39,372.71,59.986,1403553603,"274151322000054","019011112586793",26.28,59.50,0,337.24,394.05,183.8,175.5,0.698,162359.5,162359.5,12879,0,0,0,L,1151911521,0,124.72,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403553645,701101.00
06/23/2014 16:15,1,6.517,ACTIVE,217.5,340.91,60.00,1403554503,"040051121000097","019011112586793",24.72,38,0.712,316.22,383.31,160.3,153.9,0.704,333159.49999986,333197.99999986,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554505,701102.00
06/23/2014 16:15,1,6.525,ACTIVE,217.9,364.96,60.03,1403554503,"040051121000095","019011112586793",21.81,41,0.625,315.94,376.53,141.6,135.6,0.624,299300.49999998,299334.39999998,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554508,701103.00
06/23/2014 16:15,1,4.175,ACTIVE,218.2,355.34,60.03,1403554503,"033051125000132","019011112586793",32.69,38,0.599,318.30,374.27,135.8,130.0,0.603,273017.49999955,273049.79999955,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554510,701104.00
06/23/2014 16:15,1,4.136,ACTIVE,218.5,340.56,60.03,1403554503,"033051125000135","019011112586793",32.50,39,0.594,317.61,375.33,133.7,129.3,0.593,268770.49999991,268802.59999991,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554512,701105.00
06/23/2014 16:15,1,6.399,ACTIVE,217.1,327.99,60.00,1403554503,"040051121000116","019011112586793",24.83,34,0.702,315.79,381.38,158.1,151.7,0.698,316445.89999994,316483.39999994,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554514,701106.00
06/23/2014 16:15,1,6.507,ACTIVE,217.2,367.66,60.03,1403554503,"040051121000068","019011112586793",22.04,40,0.633,317.02,378.00,142.7,136.7,0.633,318912.00000009,318946.20000014,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554517,701107.00
06/23/2014 16:15,1,4.712,ACTIVE,217.2,355.67,60.03,1403554503,"033051125000118","019011112586793",38.23,38,0.795,313.62,388.81,179.2,171.6,0.783,348624.00000008,348667.1000001,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554519,701108.00
06/23/2014 16:15,1,4.693,ACTIVE,217.6,355.87,60.00,1403554503,"033051125000150","019011112586793",37.89,39,0.787,315.38,388.46,176.9,170.4,0.780,351550.89999959,351594.09999959,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554522,701109.00
06/23/2014 16:15,1,6.448,ACTIVE,218.0,323.35,60.00,1403554503,"040051121000185","019011112586793",24.37,39,0.696,317.38,382.29,156.3,150.8,0.692,315847.20000009,315885.40000009,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554524,701110.00
06/23/2014 16:15,1,6.519,ACTIVE,217.1,323.14,60.00,1403554503,"040051121000195","019011112586793",24.44,39,0.701,316.83,381.63,158.5,151.2,0.702,318821.60000022,318860.00000022,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554526,701111.00
06/23/2014 16:15,0,6.742,ACTIVE,218.71,376.31,59.965,1403554503,"274151322000083","019011112586793",26.94,58.30,0,335.74,394.65,183.8,175.5,0.734,164481.9,164481.9,12795,0,0,0,L,1151911521,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554528,701112.00
06/23/2014 16:15,0,7.025,ACTIVE,220.06,360.08,59.959,1403554503,"274151322000076","019011112586793",27.29,58.50,0,337.84,398.26,194.0,185.3,0.734,169137.2,169137.2,12764,0,0,0,L,1151911521,0,125.17,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554530,701113.00
06/23/2014 16:15,0,4.461,ACTIVE,219.16,408.48,59.965,1403554503,"274151322000094","019011112586793",37.61,54.80,0,381.73,444.24,170.0,162.2,0.650,108361.8,108361.8,13082,0,0,0,L,1151911521,0,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554531,701114.00
06/23/2014 16:15,0,6.742,ACTIVE,219.16,370.30,59.959,1403554503,"274151322000052","019011112586793",26.96,56.50,0,336.34,395.25,183.9,175.6,0.694,164904.9,164904.9,12757,0,0,0,L,1151911521,0,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554533,701115.00
06/23/2014 16:15,0,6.691,ACTIVE,219.61,355.28,59.965,1403554503,"274151322000085","019011112586793",26.84,57.00,0,336.94,395.25,181.7,173.5,0.689,163915.6,163915.6,12732,0,0,0,L,1151911521,0,125.62,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554535,701116.00
06/23/2014 16:15,0,6.662,ACTIVE,219.16,373.31,59.944,1403554503,"274151322000087","019011112586793",25.21,92.50,0,336.04,391.34,170.1,162.3,0.636,157273.9,157273.9,12766,0,0,0,L,1151911521,0,124.94,125.40,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554537,701117.00
06/23/2014 16:15,0,6.617,ACTIVE,219.16,355.58,59.965,1403554503,"274151322000088","019011112586793",26.48,56.00,0,336.64,394.95,177.4,169.3,0.663,158918.0,158918.0,12762,0,0,0,L,1151911521,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554538,701118.00
06/23/2014 16:15,0,7.096,ACTIVE,219.39,367.60,59.965,1403554503,"274151322000095","019011112586793",27.19,58.30,0,336.34,397.05,195.4,186.6,0.716,167424.0,167424.0,12770,0,0,0,L,1151911521,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554540,701119.00
06/23/2014 16:15,0,4.449,ACTIVE,220.29,411.18,59.970,1403554503,"274151322000068","019011112586793",37.39,56.00,0,379.62,446.05,168.9,161.1,0.628,106355.1,106355.1,13169,0,0,0,L,1151911521,0,125.40,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554542,701120.00
06/23/2014 16:15,0,6.723,ACTIVE,219.61,377.82,59.975,1403554503,"274151322000054","019011112586793",26.48,59.30,0,335.74,395.85,180.2,172.0,0.685,162402.6,162402.6,12880,0,0,0,L,1151911521,0,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403554543,701121.00
06/23/2014 16:30,1,4.832,ACTIVE,216.9,352.45,60.03,1403555403,"040051121000097","019011112586793",25.03,37,0.534,317.99,380.39,120.3,115.1,0.542,333197.99999986,333230.99999986,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555406,701122.00
06/23/2014 16:30,1,4.897,ACTIVE,216.6,323.51,60.00,1403555403,"040051121000095","019011112586793",22.38,40,0.481,317.06,374.19,109.0,103.7,0.494,299334.39999998,299363.59999998,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555408,701123.00
06/23/2014 16:30,1,3.115,ACTIVE,217.0,334.50,60.03,1403555403,"033051125000132","019011112586793",33.37,38,0.456,318.67,372.40,103.4,98.4,0.473,273049.79999955,273077.49999955,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555410,701124.00
06/23/2014 16:30,1,3.082,ACTIVE,217.0,343.59,60.03,1403555403,"033051125000135","019011112586793",33.21,38,0.453,318.99,373.24,101.8,97.9,0.464,268802.59999991,268830.19999991,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555413,701125.00
06/23/2014 16:30,1,4.819,ACTIVE,215.8,360.06,60.00,1403555403,"040051121000116","019011112586793",25.21,32,0.536,316.61,378.79,120.9,115.2,0.546,316483.39999994,316515.99999994,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555415,701126.00
06/23/2014 16:30,1,4.793,ACTIVE,216.7,328.46,60.03,1403555403,"040051121000068","019011112586793",22.69,39,0.478,317.31,375.22,108.2,103.3,0.496,318946.20000014,318975.60000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555417,701127.00
06/23/2014 16:30,1,3.454,ACTIVE,216.2,326.45,60.03,1403555403,"033051125000118","019011112586793",38.51,37,0.590,315.24,385.16,132.4,127.2,0.593,348667.1000001,348704.00000008,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555420,701128.00
06/23/2014 16:30,1,3.432,ACTIVE,216.4,330.83,60.03,1403555403,"033051125000150","019011112586793",38.11,38,0.581,315.94,385.73,130.1,125.2,0.589,351594.09999959,351630.99999959,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555422,701129.00
06/23/2014 16:30,1,4.708,ACTIVE,216.5,358.12,60.03,1403555403,"040051121000185","019011112586793",24.77,38,0.517,316.87,379.52,116.0,111.5,0.525,315885.40000009,315918.10000009,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555424,701130.00
06/23/2014 16:30,1,4.759,ACTIVE,216.1,356.65,60.00,1403555403,"040051121000195","019011112586793",24.83,38,0.521,317.27,379.52,117.6,112.0,0.532,318860.00000022,318892.60000022,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555426,701131.00
06/23/2014 16:30,0,4.945,ACTIVE,218.26,361.29,59.975,1403555403,"274151322000083","019011112586793",27.69,54.50,0,334.54,393.15,138.7,131.9,0.552,164520.1,164520.1,12796,0,0,0,L,1151911521,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555428,701132.00
06/23/2014 16:30,0,5.121,ACTIVE,219.39,362.79,59.975,1403555403,"274151322000076","019011112586793",27.97,55.50,0,337.24,394.95,144.9,138.0,0.557,169177.2,169177.2,12765,0,0,0,L,1151911521,0,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555430,701133.00
06/23/2014 16:30,0,3.287,ACTIVE,218.93,405.47,59.975,1403555403,"274151322000094","019011112586793",37.77,52.50,0,377.82,440.94,123.5,117.3,0.464,108396.3,108396.3,13083,0,0,0,L,1151911521,0,124.27,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555431,701134.00
06/23/2014 16:30,0,4.932,ACTIVE,218.93,365.19,59.981,1403555403,"274151322000052","019011112586793",27.55,55.00,0,335.14,392.55,137.5,130.8,0.526,164942.6,164942.6,12758,0,0,0,L,1151911521,0,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555433,701135.00
06/23/2014 16:30,0,4.918,ACTIVE,218.93,358.58,59.975,1403555403,"274151322000085","019011112586793",27.43,55.50,0,337.84,392.25,136.7,130.0,0.517,163953.0,163953.0,12733,0,0,0,L,1151911521,0,125.40,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555435,701136.00
06/23/2014 16:30,0,4.967,ACTIVE,218.26,352.87,59.965,1403555403,"274151322000087","019011112586793",25.76,88.00,0,334.84,389.54,129.6,123.1,0.482,157308.9,157308.9,12767,0,0,0,L,1151911521,0,124.72,125.17,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555438,701137.00
06/23/2014 16:30,0,4.924,ACTIVE,218.48,360.08,59.975,1403555403,"274151322000088","019011112586793",27.27,54.80,0,335.44,391.64,136.0,129.3,0.513,158954.5,158954.5,12763,0,0,0,L,1151911521,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555439,701138.00
06/23/2014 16:30,0,5.352,ACTIVE,218.48,366.40,59.970,1403555403,"274151322000095","019011112586793",27.93,55.80,0,334.54,396.15,151.4,144.2,0.566,167464.2,167464.2,12771,0,0,0,L,1151911521,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555441,701139.00
06/23/2014 16:30,0,3.461,ACTIVE,219.84,402.46,59.959,1403555403,"274151322000068","019011112586793",37.29,54.50,0,379.62,441.84,130.9,124.4,0.491,106389.5,106389.5,13170,0,0,0,L,1151911521,0,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555443,701140.00
06/23/2014 16:30,0,5.174,ACTIVE,218.48,367.90,59.965,1403555403,"274151322000054","019011112586793",27.12,56.80,0,334.24,392.55,142.0,135.2,0.535,162439.5,162439.5,12881,0,0,0,L,1151911521,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403555444,701141.00
06/23/2014 16:45,1,5.362,ACTIVE,216.2,360.79,60.03,1403556303,"040051121000097","019011112586793",25.33,36,0.604,314.52,371.40,135.1,129.8,0.604,333230.99999986,333262.09999986,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556306,701142.00
06/23/2014 16:45,1,5.350,ACTIVE,215.2,357.69,60.03,1403556303,"040051121000095","019011112586793",22.62,39,0.536,314.81,366.28,120.4,114.7,0.541,299363.59999998,299391.29999998,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556308,701143.00
06/23/2014 16:45,1,3.221,ACTIVE,215.5,327.78,60.03,1403556303,"033051125000132","019011112586793",33.47,37,0.476,317.63,365.13,107.2,102.1,0.491,273077.49999955,273103.79999955,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556310,701144.00
06/23/2014 16:45,1,3.053,ACTIVE,215.7,340.38,60.03,1403556303,"033051125000135","019011112586793",33.25,38,0.453,316.99,365.26,101.0,97.3,0.463,268830.19999991,268856.29999991,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556313,701145.00
06/23/2014 16:45,1,4.837,ACTIVE,214.6,331.57,60.03,1403556303,"040051121000116","019011112586793",25.25,32,0.541,315.69,370.31,121.5,115.4,0.553,316515.99999994,316546.59999994,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556315,701146.00
06/23/2014 16:45,1,5.019,ACTIVE,215.1,318.18,60.03,1403556303,"040051121000068","019011112586793",22.68,38,0.505,316.12,367.11,113.2,107.8,0.519,318975.60000012,319003.40000013,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556317,701147.00
