ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 16:45,1,3.699,ACTIVE,215.0,339.71,60.03,1403556303,"033051125000118","019011112586793",38.67,36,0.639,313.86,376.67,142.3,136.6,0.640,348704.00000008,348738.80000009,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556320,701148.00
06/23/2014 16:45,1,3.720,ACTIVE,215.2,358.97,60.03,1403556303,"033051125000150","019011112586793",38.46,38,0.640,313.17,376.60,142.3,137.0,0.644,351630.99999959,351665.79999959,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556322,701149.00
06/23/2014 16:45,1,5.207,ACTIVE,215.5,342.61,60.03,1403556303,"040051121000185","019011112586793",24.90,38,0.578,316.97,370.69,129.0,123.9,0.585,315918.10000009,315949.00000009,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556324,701150.00
06/23/2014 16:45,1,5.332,ACTIVE,215.2,360.83,60.03,1403556303,"040051121000195","019011112586793",24.97,37,0.591,316.40,370.35,132.5,126.5,0.596,318892.60000022,318923.40000022,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556326,701151.00
06/23/2014 16:45,0,5.578,ACTIVE,218.26,351.07,59.986,1403556303,"274151322000083","019011112586793",27.85,53.00,0,333.93,385.33,157.2,149.8,0.628,164556.5,164556.5,12797,0,0,0,L,1151911521,0,123.36,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556328,701152.00
06/23/2014 16:45,0,5.838,ACTIVE,219.16,351.67,59.975,1403556303,"274151322000076","019011112586793",27.89,54.50,0,336.04,389.24,164.7,157.0,0.632,169215.4,169215.4,12766,0,0,0,L,1151911521,0,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556330,701153.00
06/23/2014 16:45,0,3.771,ACTIVE,218.71,417.79,59.986,1403556303,"274151322000094","019011112586793",37.39,52.00,0,381.42,444.54,143.8,136.9,0.557,108429.0,108429.0,13084,0,0,0,L,1151911521,0,123.59,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556331,701154.00
06/23/2014 16:45,0,5.662,ACTIVE,218.93,350.47,59.986,1403556303,"274151322000052","019011112586793",27.81,54.00,0,334.24,386.53,159.5,152.0,0.601,164978.6,164978.6,12759,0,0,0,L,1151911521,0,123.59,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556333,701155.00
06/23/2014 16:45,0,5.646,ACTIVE,219.16,369.10,59.986,1403556303,"274151322000085","019011112586793",27.49,54.00,0,334.54,385.33,157.1,149.7,0.592,163988.6,163988.6,12734,0,0,0,L,1151911521,0,124.72,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556335,701156.00
06/23/2014 16:45,0,5.723,ACTIVE,218.93,351.37,59.975,1403556303,"274151322000087","019011112586793",26.04,87.00,0,334.24,383.23,150.9,143.8,0.570,157342.5,157342.5,12768,0,0,0,L,1151911521,0,124.49,125.62,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556337,701157.00
06/23/2014 16:45,0,5.584,ACTIVE,218.71,351.97,59.986,1403556303,"274151322000088","019011112586793",27.35,52.80,0,334.54,385.33,154.6,147.3,0.579,158989.4,158989.4,12764,0,0,0,L,1151911521,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556339,701158.00
06/23/2014 16:45,0,5.881,ACTIVE,218.93,352.27,59.986,1403556303,"274151322000095","019011112586793",27.89,54.30,0,334.24,388.94,166.1,158.4,0.610,167502.7,167502.7,12772,0,0,0,L,1151911521,0,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556340,701159.00
06/23/2014 16:45,0,3.633,ACTIVE,219.61,415.09,59.986,1403556303,"274151322000068","019011112586793",37.53,53.30,0,384.73,441.54,137.6,130.9,0.508,106422.3,106422.3,13171,0,0,0,L,1151911521,0,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556342,701160.00
06/23/2014 16:45,0,5.312,ACTIVE,218.71,355.88,59.970,1403556303,"274151322000054","019011112586793",27.43,55.30,0,333.93,386.53,147.6,140.5,0.548,162474.9,162474.9,12882,0,0,0,L,1151911521,0,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403556344,701161.00
06/23/2014 17:00,1,2.905,ACTIVE,214.6,346.19,60.03,1403557203,"040051121000097","019011112586793",21.06,35,0.316,300.44,451.98,60.9,46.2,0.421,333262.09999986,333281.59999986,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557206,701162.00
06/23/2014 17:00,1,2.764,ACTIVE,214.4,406.18,60.03,1403557203,"040051121000095","019011112586793",23.26,37,0.370,294.64,448.49,63.9,67.0,0.131,299391.29999998,299409.09999998,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557208,701163.00
06/23/2014 17:00,1,1.875,ACTIVE,214.0,395.23,60.03,1403557203,"033051125000132","019011112586793",29.24,35,0.285,300.47,450.49,54.5,38.8,0.248,273103.79999955,273120.39999955,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557210,701164.00
06/23/2014 17:00,1,1.858,ACTIVE,214.9,396.90,60.03,1403557203,"033051125000135","019011112586793",29.45,36,0.263,301.33,453.66,54.4,47.4,0.255,268856.29999991,268872.69999991,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557213,701165.00
06/23/2014 17:00,1,2.688,ACTIVE,213.9,329.72,60.03,1403557203,"040051121000116","019011112586793",25.79,30,0.301,297.79,450.22,69.0,64.0,0.327,316546.59999994,316565.89999994,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557215,701166.00
06/23/2014 17:00,1,2.888,ACTIVE,214.0,441.82,60.00,1403557203,"040051121000068","019011112586793",21.65,36,0.319,300.74,450.93,62.2,53.9,0.115,319003.40000013,319021.10000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557217,701167.00
06/23/2014 17:00,1,2.155,ACTIVE,213.8,323.25,60.03,1403557203,"033051125000118","019011112586793",26.87,34,0.295,299.82,448.49,57.6,64.2,0.387,348738.80000009,348760.30000009,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557219,701168.00
06/23/2014 17:00,1,2.157,ACTIVE,214.3,353.57,60.03,1403557203,"033051125000150","019011112586793",26.92,35,0.302,299.96,451.87,57.7,45.0,0.413,351665.79999959,351687.39999959,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557222,701169.00
06/23/2014 17:00,1,2.774,ACTIVE,214.5,328.48,60.03,1403557203,"040051121000185","019011112586793",25.06,35,0.305,299.49,452.02,69.1,65.1,0.329,315949.00000009,315968.30000009,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557224,701170.00
06/23/2014 17:00,1,2.783,ACTIVE,213.9,341.52,60.03,1403557203,"040051121000195","019011112586793",25.22,35,0.307,301.18,449.16,69.8,65.6,0.332,318923.40000022,318942.70000022,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557226,701171.00
06/23/2014 17:00,0,2.896,ACTIVE,216.45,345.66,59.986,1403557203,"274151322000083","019011112586793",28.47,47.50,0,329.13,394.35,83.5,78.7,0.336,164579.9,164579.9,12798,0,0,0,L,1151911521,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557228,701172.00
06/23/2014 17:00,0,3.068,ACTIVE,217.13,357.98,59.981,1403557203,"274151322000076","019011112586793",28.57,50.00,0,332.13,397.35,88.8,83.7,0.340,169240.0,169240.0,12767,0,0,0,L,1151911521,0,123.36,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557230,701173.00
06/23/2014 17:00,0,1.941,ACTIVE,216.67,413.89,59.991,1403557203,"274151322000094","019011112586793",38.07,47.00,0,380.82,449.65,75.0,70.5,0.517,108449.8,108449.8,13085,0,0,0,L,1151911521,0,123.14,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557231,701174.00
06/23/2014 17:00,0,2.932,ACTIVE,216.67,346.26,59.981,1403557203,"274151322000052","019011112586793",28.15,48.30,0,329.13,395.25,83.6,78.8,0.314,165001.7,165001.7,12760,0,0,0,L,1151911521,0,122.91,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557233,701175.00
06/23/2014 17:00,0,2.895,ACTIVE,216.67,355.28,60.018,1403557203,"274151322000085","019011112586793",28.11,49.30,0,328.82,394.35,82.4,77.6,0.309,164011.4,164011.4,12735,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557235,701176.00
06/23/2014 17:00,0,2.902,ACTIVE,216.45,355.88,59.975,1403557203,"274151322000087","019011112586793",26.90,79.00,0,329.73,391.94,79.0,74.3,0.539,157364.0,157364.0,12769,0,0,0,L,1151911521,0,123.36,124.72,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557236,701177.00
06/23/2014 17:00,0,2.893,ACTIVE,216.90,348.06,59.981,1403557203,"274151322000088","019011112586793",27.69,47.80,0,330.63,393.75,81.1,76.4,0.296,159011.6,159011.6,12765,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557238,701178.00
06/23/2014 17:00,0,3.090,ACTIVE,217.13,345.96,59.981,1403557203,"274151322000095","019011112586793",28.47,49.00,0,330.93,397.35,89.1,84.1,0.331,167527.2,167527.2,12773,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557240,701179.00
06/23/2014 17:00,0,1.924,ACTIVE,217.35,421.10,59.981,1403557203,"274151322000068","019011112586793",38.37,48.30,0,376.31,447.85,75.0,70.4,0.513,106442.9,106442.9,13172,0,0,0,L,1151911521,0,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557242,701180.00
06/23/2014 17:00,0,2.920,ACTIVE,216.90,346.56,59.986,1403557203,"274151322000054","019011112586793",27.87,50.20,0,328.22,394.95,82.4,77.6,0.314,162497.3,162497.3,12883,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403557243,701181.00
06/23/2014 17:15,1,2.553,ACTIVE,213.9,409.09,60.03,1403558104,"040051121000097","019011112586793",23.86,33,0.290,296.82,449.14,60.6,53.5,0.319,333281.59999986,333299.69999986,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558106,701182.00
06/23/2014 17:15,1,2.490,ACTIVE,213.5,391.51,60.03,1403558104,"040051121000095","019011112586793",23.10,35,0.334,294.78,448.48,57.2,47.3,0.123,299409.09999998,299424.39999998,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558108,701183.00
06/23/2014 17:15,1,1.607,ACTIVE,213.3,336.22,60.00,1403558104,"033051125000132","019011112586793",33.16,33,0.267,299.93,450.20,53.0,41.4,0.402,273120.39999955,273134.49999955,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558111,701184.00
06/23/2014 17:15,1,1.562,ACTIVE,213.9,403.07,60.03,1403558104,"033051125000135","019011112586793",33.99,34,0.297,300.14,453.82,52.8,56.6,0.099,268872.69999991,268886.09999991,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558113,701185.00
06/23/2014 17:15,1,2.534,ALERT,213.4,352.63,60.03,1403558104,"040051121000116","019011112586793",24.11,29,0.362,296.49,448.34,60.8,60.0,0.423,316565.89999994,316583.19999994,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403558116,701186.00
06/23/2014 17:15,1,2.447,ACTIVE,213.7,393.54,60.03,1403558104,"040051121000068","019011112586793",23.29,34,0.339,298.37,451.09,56.7,44.5,0.125,319021.10000012,319037.10000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558118,701187.00
06/23/2014 17:15,1,1.824,ACTIVE,213.4,330.76,60.03,1403558104,"033051125000118","019011112586793",38.63,33,0.309,299.99,448.90,70.1,65.7,0.336,348760.30000009,348780.00000008,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558120,701188.00
06/23/2014 17:15,1,1.826,ACTIVE,213.7,343.37,60.03,1403558104,"033051125000150","019011112586793",38.42,33,0.311,296.95,450.28,69.8,66.3,0.337,351687.39999959,351706.99999959,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558122,701189.00
06/23/2014 17:15,1,2.510,ACTIVE,213.9,420.93,60.00,1403558104,"040051121000185","019011112586793",24.13,34,0.334,300.52,450.60,60.2,66.5,0.097,315968.30000009,315985.80000009,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558125,701190.00
06/23/2014 17:15,1,2.627,ACTIVE,213.3,335.82,60.03,1403558104,"040051121000195","019011112586793",21.02,33,0.266,300.83,448.66,54.9,52.1,0.377,318942.70000022,318960.20000022,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558127,701191.00
06/23/2014 17:15,0,2.547,ACTIVE,216.67,355.58,59.965,1403558104,"274151322000083","019011112586793",28.43,45.50,0,329.13,384.13,73.3,68.9,0.535,164601.1,164601.1,12799,0,0,0,L,1151911521,0,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558129,701192.00
06/23/2014 17:15,0,2.707,ACTIVE,216.90,353.77,59.991,1403558104,"274151322000076","019011112586793",28.65,48.00,0,335.44,387.44,78.5,73.8,0.301,169262.6,169262.6,12768,0,0,0,L,1151911521,0,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558131,701193.00
06/23/2014 17:15,0,1.713,ACTIVE,216.45,411.48,59.970,1403558104,"274151322000094","019011112586793",37.83,45.00,0,388.34,449.35,65.4,61.2,0.451,108468.7,108468.7,13086,0,0,0,L,1151911521,0,122.68,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558132,701194.00
06/23/2014 17:15,0,2.588,ACTIVE,216.90,358.88,59.970,1403558104,"274151322000052","019011112586793",28.13,46.00,0,330.03,385.33,73.7,69.2,0.508,165022.8,165022.8,12761,0,0,0,L,1151911521,0,122.46,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558134,701195.00
06/23/2014 17:15,0,2.562,ACTIVE,216.90,353.17,59.959,1403558104,"274151322000085","019011112586793",28.03,46.40,0,332.73,384.43,72.8,68.3,0.499,164032.2,164032.2,12736,0,0,0,L,1151911521,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558136,701196.00
06/23/2014 17:15,0,2.553,ACTIVE,216.67,358.58,59.965,1403558104,"274151322000087","019011112586793",27.12,75.30,0,330.33,383.23,70.0,65.7,0.464,157384.1,157384.1,12770,0,0,0,L,1151911521,0,123.14,124.72,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558138,701197.00
06/23/2014 17:15,0,2.545,ACTIVE,216.67,364.29,59.959,1403558104,"274151322000088","019011112586793",27.73,46.00,0,330.93,384.73,71.5,67.1,0.473,159032.0,159032.0,12766,0,0,0,L,1151911521,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558139,701198.00
06/23/2014 17:15,0,2.715,ACTIVE,216.45,358.28,59.965,1403558104,"274151322000095","019011112586793",28.39,46.40,0,331.23,384.73,78.0,73.4,0.526,167549.6,167549.6,12774,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558141,701199.00
06/23/2014 17:15,0,1.713,ACTIVE,217.35,419.30,59.959,1403558104,"274151322000068","019011112586793",38.39,46.60,0,387.44,459.27,66.0,61.8,0.446,106461.9,106461.9,13173,0,0,0,L,1151911521,0,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558143,701200.00
06/23/2014 17:15,0,2.596,ACTIVE,216.45,351.37,59.965,1403558104,"274151322000054","019011112586793",27.71,47.80,0,330.03,385.63,72.8,68.3,0.491,162518.1,162518.1,12884,0,0,0,L,1151911521,0,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403558144,701201.00
06/23/2014 17:30,1,4.535,ACTIVE,215.5,342.21,60.00,1403559003,"040051121000097","019011112586793",26.10,32,0.525,298.27,451.50,117.8,112.5,0.535,333299.69999986,333315.79999986,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559005,701202.00
06/23/2014 17:30,1,4.560,ACTIVE,215.3,339.68,60.00,1403559003,"040051121000095","019011112586793",23.32,34,0.468,296.25,448.76,105.8,100.6,0.482,299424.39999998,299439.09999998,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559007,701203.00
06/23/2014 17:30,1,2.919,ACTIVE,215.8,350.46,60.03,1403559003,"033051125000132","019011112586793",34.34,32,0.441,300.36,450.18,99.7,94.9,0.457,273134.49999955,273148.09999955,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559010,701204.00
06/23/2014 17:30,1,2.874,ACTIVE,215.8,340.82,60.00,1403559003,"033051125000135","019011112586793",34.43,33,0.440,300.41,453.23,98.5,94.8,0.452,268886.09999991,268899.79999991,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559012,701205.00
06/23/2014 17:30,1,4.508,ACTIVE,215.4,353.59,60.00,1403559003,"040051121000116","019011112586793",25.50,29,0.509,295.05,451.44,114.3,109.1,0.521,316583.19999994,316598.89999994,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559014,701206.00
06/23/2014 17:30,1,4.535,ACTIVE,216.0,334.25,60.00,1403559003,"040051121000068","019011112586793",23.48,33,0.471,300.20,450.75,105.9,101.2,0.485,319037.10000012,319051.90000013,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559016,701207.00
06/23/2014 17:30,1,3.345,ACTIVE,215.5,351.35,60.00,1403559003,"033051125000118","019011112586793",39.12,32,0.584,298.99,449.93,130.2,125.2,0.585,348780.00000008,348797.80000009,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559018,701208.00
06/23/2014 17:30,1,3.326,ACTIVE,215.8,327.23,59.96,1403559003,"033051125000150","019011112586793",39.27,33,0.585,300.83,452.38,129.9,125.8,0.591,351706.99999959,351724.99999959,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559021,701209.00
06/23/2014 17:30,1,4.564,ACTIVE,215.7,349.66,60.00,1403559003,"040051121000185","019011112586793",25.59,33,0.518,297.94,451.20,116.2,111.4,0.531,315985.80000009,316001.30000009,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559023,701210.00
06/23/2014 17:30,1,4.585,ACTIVE,215.1,341.19,60.00,1403559003,"040051121000195","019011112586793",25.63,32,0.521,299.76,450.15,116.9,111.5,0.530,318960.20000022,318975.90000022,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559025,701211.00
06/23/2014 17:30,0,4.762,ACTIVE,217.35,349.26,59.933,1403559003,"274151322000083","019011112586793",28.65,44.80,0,329.13,380.52,138.0,131.3,0.544,164620.9,164620.9,12800,0,0,0,L,1151911521,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559027,701212.00
06/23/2014 17:30,0,4.914,ACTIVE,218.48,356.18,59.944,1403559003,"274151322000076","019011112586793",29.12,46.60,0,330.93,381.42,144.8,137.8,0.557,169283.6,169283.6,12769,0,0,0,L,1151911521,0,123.81,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559029,701213.00
06/23/2014 17:30,0,3.158,ACTIVE,218.03,422.90,59.938,1403559003,"274151322000094","019011112586793",38.33,44.30,0,379.32,463.18,122.0,115.9,0.464,108486.4,108486.4,13087,0,0,0,L,1151911521,0,123.36,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559030,701214.00
06/23/2014 17:30,0,4.699,ACTIVE,218.03,348.36,59.938,1403559003,"274151322000052","019011112586793",28.47,44.80,0,329.43,381.12,135.3,128.7,0.517,165042.6,165042.6,12762,0,0,0,L,1151911521,0,123.14,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559033,701215.00
06/23/2014 17:30,0,4.689,ACTIVE,218.26,349.26,59.949,1403559003,"274151322000085","019011112586793",28.25,45.50,0,330.63,382.93,134.1,127.5,0.508,164051.8,164051.8,12737,0,0,0,L,1151911521,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559034,701216.00
06/23/2014 17:30,0,4.678,ACTIVE,217.58,348.96,59.949,1403559003,"274151322000087","019011112586793",27.55,72.30,0,329.13,380.22,130.6,124.1,0.491,157403.0,157403.0,12771,0,0,0,L,1151911521,0,123.81,125.17,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559036,701217.00
06/23/2014 17:30,0,4.611,ACTIVE,217.58,362.49,59.944,1403559003,"274151322000088","019011112586793",28.11,45.50,0,329.43,380.22,131.2,124.8,0.491,159051.2,159051.2,12767,0,0,0,L,1151911521,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559038,701218.00
06/23/2014 17:30,0,4.998,ACTIVE,217.35,352.57,59.944,1403559003,"274151322000095","019011112586793",28.78,45.30,0,330.63,381.73,145.7,138.7,0.557,167570.9,167570.9,12775,0,0,0,L,1151911521,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559040,701219.00
06/23/2014 17:30,0,3.082,ACTIVE,218.71,422.30,59.944,1403559003,"274151322000068","019011112586793",39.32,46.40,0,385.03,446.35,123.1,116.9,0.464,106479.8,106479.8,13174,0,0,0,L,1151911521,0,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559041,701220.00
06/23/2014 17:30,0,4.646,ACTIVE,218.03,349.26,59.944,1403559003,"274151322000054","019011112586793",28.15,46.20,0,328.82,380.82,132.3,125.8,0.504,162537.7,162537.7,12885,0,0,0,L,1151911521,0,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559043,701221.00
06/23/2014 17:45,1,3.713,ACTIVE,215.8,344.25,60.03,1403559903,"040051121000097","019011112586793",25.72,33,0.420,305.16,364.44,95.0,90.4,0.438,333315.79999986,333339.99999986,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559906,701222.00
06/23/2014 17:45,1,4.024,ACTIVE,215.7,325.47,60.03,1403559903,"040051121000095","019011112586793",15.96,35,0.396,297.50,446.67,63.9,59.9,0.413,299439.09999998,299458.79999998,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559908,701223.00
06/23/2014 17:45,1,2.392,ACTIVE,215.9,341.06,60.03,1403559903,"033051125000132","019011112586793",33.74,33,0.353,301.39,450.46,80.3,76.1,0.377,273148.09999955,273168.39999955,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559910,701224.00
06/23/2014 17:45,1,2.376,ACTIVE,216.0,321.40,60.00,1403559903,"033051125000135","019011112586793",33.51,34,0.351,302.06,453.19,79.2,75.7,0.372,268899.79999991,268919.89999991,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559913,701225.00
06/23/2014 17:45,1,3.590,ACTIVE,215.2,328.34,60.00,1403559903,"040051121000116","019011112586793",25.63,30,0.401,302.87,365.39,91.5,86.2,0.424,316598.89999994,316622.09999994,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559915,701226.00
06/23/2014 17:45,1,3.704,ACTIVE,216.0,348.74,60.03,1403559903,"040051121000068","019011112586793",22.99,34,0.372,301.40,450.93,84.7,80.3,0.396,319051.90000013,319073.40000013,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559917,701227.00
06/23/2014 17:45,1,2.716,ACTIVE,215.3,327.65,60.03,1403559903,"033051125000118","019011112586793",38.63,32,0.466,303.66,369.01,104.4,99.6,0.482,348797.80000009,348824.40000011,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559920,701228.00
06/23/2014 17:45,1,2.706,ACTIVE,216.1,357.05,60.00,1403559903,"033051125000150","019011112586793",38.73,34,0.466,301.04,368.07,104.3,100.5,0.479,351724.99999959,351751.79999959,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559922,701229.00
06/23/2014 17:45,1,3.726,ACTIVE,215.8,342.92,60.03,1403559903,"040051121000185","019011112586793",25.09,34,0.413,305.75,364.64,93.0,88.7,0.431,316001.30000009,316024.90000009,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559924,701230.00
06/23/2014 17:45,1,3.726,ACTIVE,215.4,352.33,60.00,1403559903,"040051121000195","019011112586793",25.26,33,0.414,303.99,364.71,93.6,88.7,0.431,318975.90000022,318999.60000022,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559926,701231.00
06/23/2014 17:45,0,3.973,ACTIVE,217.35,348.36,59.933,1403559903,"274151322000083","019011112586793",27.89,45.00,0,319.51,378.12,112.2,106.4,0.446,164649.3,164649.3,12801,0,0,0,L,1151911521,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559928,701232.00
06/23/2014 17:45,0,4.096,ACTIVE,218.26,348.66,59.991,1403559903,"274151322000076","019011112586793",28.21,47.00,0,320.71,380.82,117.1,111.1,0.451,169313.3,169313.3,12770,0,0,0,L,1151911521,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559930,701233.00
06/23/2014 17:45,0,2.553,ACTIVE,217.80,418.09,59.959,1403559903,"274151322000094","019011112586793",37.97,45.50,0,385.63,448.75,97.9,92.6,0.376,108511.4,108511.4,13088,0,0,0,L,1151911521,0,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559931,701234.00
06/23/2014 17:45,0,3.873,ACTIVE,217.58,347.46,59.959,1403559903,"274151322000052","019011112586793",27.91,45.80,0,320.71,378.12,109.4,103.7,0.415,165070.4,165070.4,12763,0,0,0,L,1151911521,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559933,701235.00
06/23/2014 17:45,0,3.869,ACTIVE,218.03,356.48,59.959,1403559903,"274151322000085","019011112586793",27.61,46.40,0,320.71,379.32,108.2,102.5,0.402,164079.3,164079.3,12738,0,0,0,L,1151911521,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559935,701236.00
06/23/2014 17:45,0,3.863,ACTIVE,217.58,348.36,59.970,1403559903,"274151322000087","019011112586793",26.82,71.00,0,318.91,374.81,104.8,99.2,0.398,157429.6,157429.6,12772,0,0,0,L,1151911521,0,124.27,124.72,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559937,701237.00
06/23/2014 17:45,0,3.791,ACTIVE,217.58,353.17,59.959,1403559903,"274151322000088","019011112586793",27.53,45.50,0,320.41,376.31,105.6,100.0,0.389,159078.1,159078.1,12768,0,0,0,L,1151911521,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559939,701238.00
06/23/2014 17:45,0,4.125,ACTIVE,217.58,354.37,59.996,1403559903,"274151322000095","019011112586793",28.37,46.20,0,318.91,380.52,118.4,112.3,0.442,167600.9,167600.9,12776,0,0,0,L,1151911521,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559941,701239.00
06/23/2014 17:45,0,2.541,ACTIVE,218.48,418.39,59.965,1403559903,"274151322000068","019011112586793",38.21,47.50,0,388.34,443.64,98.5,93.2,0.367,106504.9,106504.9,13175,0,0,0,L,1151911521,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559942,701240.00
06/23/2014 17:45,0,3.814,ACTIVE,217.58,347.46,59.959,1403559903,"274151322000054","019011112586793",27.67,47.30,0,319.81,377.52,106.8,101.2,0.402,162565.0,162565.0,12886,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403559944,701241.00
06/23/2014 18:00,1,1.479,ACTIVE,214.1,391.88,60.07,1403560803,"040051121000097","019011112586793",25.33,32,0.224,302.01,451.42,37.2,29.1,0.122,333339.99999986,333354.39999986,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560806,701242.00
06/23/2014 18:00,1,1.528,ACTIVE,213.2,389.84,60.07,1403560803,"040051121000095","019011112586793",22.95,34,0.192,296.58,448.48,34.9,25.3,0.066,299458.79999998,299470.69999998,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560808,701243.00
06/23/2014 18:00,1,0.961,ACTIVE,214.0,377.27,60.07,1403560803,"033051125000132","019011112586793",33.81,32,0.195,304.13,451.22,32.3,24.9,0.076,273168.39999955,273180.19999955,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560810,701244.00
06/23/2014 18:00,1,0.961,ACTIVE,213.6,344.64,60.07,1403560803,"033051125000135","019011112586793",33.32,33,0.201,303.38,452.96,31.8,32.4,0.220,268919.89999991,268931.79999991,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560813,701245.00
06/23/2014 18:00,1,1.511,ACTIVE,213.2,326.76,60.03,1403560803,"040051121000116","019011112586793",25.46,29,0.242,299.16,450.48,38.2,38.0,0.293,316622.09999994,316635.99999994,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560815,701246.00
06/23/2014 18:00,1,1.520,ACTIVE,213.4,327.41,60.07,1403560803,"040051121000068","019011112586793",22.87,33,0.212,302.51,451.05,34.6,34.8,0.269,319073.40000013,319086.10000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560817,701247.00
06/23/2014 18:00,1,1.141,ACTIVE,213.7,366.94,60.03,1403560803,"033051125000118","019011112586793",38.27,32,0.259,301.63,450.14,43.4,45.2,0.229,348824.40000011,348839.90000011,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560819,701248.00
06/23/2014 18:00,1,1.135,ACTIVE,214.2,381.46,60.07,1403560803,"033051125000150","019011112586793",38.59,33,0.283,304.22,451.09,43.5,35.7,0.185,351751.79999959,351767.09999959,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560821,701249.00
06/23/2014 18:00,1,1.540,ACTIVE,214.1,355.72,60.03,1403560803,"040051121000185","019011112586793",24.69,32,0.225,301.12,451.05,37.8,38.6,0.192,316024.90000009,316038.70000009,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560824,701250.00
06/23/2014 18:00,1,1.575,ACTIVE,213.6,389.79,60.03,1403560803,"040051121000195","019011112586793",24.72,32,0.232,301.82,449.97,38.7,30.3,0.137,318999.60000022,319013.20000022,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560826,701251.00
06/23/2014 18:00,0,1.693,ACTIVE,215.32,345.96,59.991,1403560803,"274151322000083","019011112586793",28.29,40.60,0,329.43,383.83,48.5,44.9,0.340,164666.2,164666.2,12802,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560828,701252.00
06/23/2014 18:00,0,1.811,ACTIVE,216.45,357.38,59.996,1403560803,"274151322000076","019011112586793",28.31,42.30,0,331.23,385.63,51.9,48.1,0.367,169331.0,169331.0,12771,0,0,0,L,1151911521,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560829,701253.00
06/23/2014 18:00,0,1.146,ACTIVE,216.00,409.08,59.991,1403560803,"274151322000094","019011112586793",37.53,42.00,0,338.14,440.04,44.1,40.6,0.301,108526.2,108526.2,13089,0,0,0,L,1151911521,0,122.68,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560831,701254.00
06/23/2014 18:00,0,1.764,ACTIVE,216.00,350.17,59.996,1403560803,"274151322000052","019011112586793",27.83,41.30,0,330.03,385.63,49.8,46.1,0.336,165087.0,165087.0,12764,0,0,0,L,1151911521,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560833,701255.00
06/23/2014 18:00,0,1.732,ACTIVE,215.54,355.58,59.996,1403560803,"274151322000085","019011112586793",27.73,42.30,0,331.23,385.63,48.6,45.0,0.336,164095.5,164095.5,12739,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560834,701256.00
06/23/2014 18:00,0,1.711,ACTIVE,216.00,347.46,60.002,1403560803,"274151322000087","019011112586793",27.25,65.00,0,330.63,384.13,47.3,43.7,0.314,157445.3,157445.3,12773,0,0,0,L,1151911521,0,123.14,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560836,701257.00
06/23/2014 18:00,0,1.719,ACTIVE,215.77,348.96,60.018,1403560803,"274151322000088","019011112586793",27.57,41.50,0,330.63,384.43,48.0,44.4,0.314,159093.9,159093.9,12769,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560838,701258.00
06/23/2014 18:00,0,1.898,ACTIVE,215.54,357.98,59.991,1403560803,"274151322000095","019011112586793",28.05,41.50,0,330.63,385.03,53.9,50.1,0.358,167618.6,167618.6,12777,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560840,701259.00
06/23/2014 18:00,0,1.201,ACTIVE,216.45,406.97,59.991,1403560803,"274151322000068","019011112586793",38.11,43.60,0,337.54,441.84,46.0,42.5,0.301,106519.6,106519.6,13176,0,0,0,L,1151911521,0,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560841,701260.00
06/23/2014 18:00,0,1.816,ACTIVE,215.54,347.76,59.975,1403560803,"274151322000054","019011112586793",27.77,43.20,0,330.33,383.83,51.1,47.4,0.349,162581.1,162581.1,12887,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403560843,701261.00
06/23/2014 18:15,1,1.477,ACTIVE,213.4,346.09,60.03,1403561703,"040051121000097","019011112586793",25.69,31,0.236,312.18,443.72,37.7,38.5,0.239,333354.39999986,333363.69999986,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561705,701262.00
06/23/2014 18:15,1,1.574,ACTIVE,213.6,360.72,60.03,1403561703,"040051121000095","019011112586793",22.76,32,0.203,308.50,440.20,35.6,26.0,0.196,299470.69999998,299478.79999998,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561707,701263.00
06/23/2014 18:15,1,1.003,ACTIVE,213.7,328.94,60.03,1403561703,"033051125000132","019011112586793",34.02,31,0.205,314.91,443.38,33.9,26.3,0.248,273180.19999955,273188.19999955,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561710,701264.00
06/23/2014 18:15,1,1.004,ACTIVE,213.4,341.91,60.03,1403561703,"033051125000135","019011112586793",34.26,32,0.214,313.10,444.92,34.2,26.8,0.240,268931.79999991,268939.69999991,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561712,701265.00
06/23/2014 18:15,1,1.668,ACTIVE,213.1,412.85,60.03,1403561703,"040051121000116","019011112586793",25.60,28,0.255,310.46,439.46,42.5,32.5,0.086,316635.99999994,316644.99999994,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561714,701266.00
06/23/2014 18:15,1,1.668,ACTIVE,213.2,344.26,60.03,1403561703,"040051121000068","019011112586793",23.22,32,0.225,313.47,443.25,38.5,29.7,0.268,319086.10000012,319094.30000011,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561716,701267.00
06/23/2014 18:15,1,1.245,ACTIVE,213.6,352.97,60.00,1403561703,"033051125000118","019011112586793",38.99,31,0.306,304.42,447.95,48.3,50.9,0.376,348839.90000011,348850.50000007,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561719,701268.00
06/23/2014 18:15,1,1.239,ACTIVE,213.2,368.72,60.03,1403561703,"033051125000150","019011112586793",38.33,32,0.305,306.09,448.53,47.2,49.3,0.296,351767.09999959,351777.69999959,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561721,701269.00
06/23/2014 18:15,1,1.615,ACTIVE,213.7,336.82,60.03,1403561703,"040051121000185","019011112586793",24.97,32,0.252,315.82,442.55,40.1,41.4,0.311,316038.70000009,316047.70000009,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561723,701270.00
06/23/2014 18:15,1,1.608,ACTIVE,213.1,392.86,60.00,1403561703,"040051121000195","019011112586793",24.95,31,0.234,317.20,444.01,39.9,41.2,0.099,319013.20000022,319022.10000022,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561726,701271.00
06/23/2014 18:15,0,1.703,ACTIVE,215.77,355.88,59.954,1403561703,"274151322000083","019011112586793",28.31,38.60,0,334.84,370.60,48.8,45.2,0.349,164677.6,164677.6,12803,0,0,0,L,1151911521,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561727,701272.00
06/23/2014 18:15,0,1.779,ACTIVE,216.22,348.36,59.928,1403561703,"274151322000076","019011112586793",28.67,40.00,0,336.94,373.01,51.6,47.9,0.371,169343.1,169343.1,12772,0,0,0,L,1151911521,0,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561729,701273.00
06/23/2014 18:15,0,1.137,ACTIVE,215.77,403.37,59.959,1403561703,"274151322000094","019011112586793",36.76,40.20,0,336.04,431.92,42.8,39.4,0.296,108536.2,108536.2,13090,0,0,0,L,1151911521,0,122.68,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561731,701274.00
06/23/2014 18:15,0,1.684,ACTIVE,215.77,352.27,59.949,1403561703,"274151322000052","019011112586793",28.09,39.00,0,335.44,370.60,47.9,44.3,0.309,165098.4,165098.4,12765,0,0,0,L,1151911521,0,122.23,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561732,701275.00
06/23/2014 18:15,0,1.656,ACTIVE,215.77,346.86,59.954,1403561703,"274151322000085","019011112586793",27.77,40.00,0,336.64,371.21,46.5,43.0,0.314,164106.7,164106.7,12740,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561734,701276.00
06/23/2014 18:15,0,1.627,ACTIVE,215.77,345.66,59.949,1403561703,"274151322000087","019011112586793",27.45,61.30,0,335.14,371.21,45.2,41.7,0.301,157456.2,157456.2,12774,0,0,0,L,1151911521,0,122.91,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561736,701277.00
06/23/2014 18:15,0,1.600,ACTIVE,215.77,353.47,59.970,1403561703,"274151322000088","019011112586793",27.81,39.30,0,335.14,370.30,45.1,41.6,0.283,159104.7,159104.7,12770,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561738,701278.00
06/23/2014 18:15,0,1.723,ACTIVE,215.77,349.86,59.965,1403561703,"274151322000095","019011112586793",28.57,39.30,0,335.14,372.41,49.8,46.2,0.331,167630.7,167630.7,12778,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561740,701279.00
06/23/2014 18:15,0,1.117,ACTIVE,216.45,406.97,59.954,1403561703,"274151322000068","019011112586793",37.27,41.50,0,383.53,431.02,42.2,38.8,0.278,106529.8,106529.8,13177,0,0,0,L,1151911521,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561741,701280.00
06/23/2014 18:15,0,1.643,ACTIVE,215.54,352.57,59.975,1403561703,"274151322000054","019011112586793",27.69,40.60,0,334.84,371.21,46.1,42.5,0.314,162592.2,162592.2,12888,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403561743,701281.00
06/23/2014 18:30,1,1.583,ACTIVE,213.4,398.89,60.03,1403562603,"040051121000097","019011112586793",25.99,31,0.252,303.55,448.56,40.9,42.3,0.094,333363.69999986,333373.99999986,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562605,701282.00
06/23/2014 18:30,1,1.659,ACTIVE,213.2,343.52,60.07,1403562603,"040051121000095","019011112586793",22.93,31,0.227,302.10,444.36,37.8,35.1,0.214,299478.79999998,299487.99999998,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562607,701283.00
06/23/2014 18:30,1,1.030,ACTIVE,213.5,372.12,60.03,1403562603,"033051125000132","019011112586793",34.16,30,0.200,313.38,442.92,35.0,27.5,0.111,273188.19999955,273196.99999955,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562610,701284.00
06/23/2014 18:30,1,1.017,ACTIVE,213.6,361.70,60.03,1403562603,"033051125000135","019011112586793",33.90,31,0.218,313.08,444.03,34.3,26.9,0.177,268939.69999991,268948.39999991,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562612,701285.00
06/23/2014 18:30,1,1.609,ACTIVE,213.0,392.22,60.07,1403562603,"040051121000116","019011112586793",25.35,27,0.233,301.90,447.01,40.6,41.0,0.096,316644.99999994,316655.09999994,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562614,701286.00
06/23/2014 18:30,1,1.601,ACTIVE,213.8,363.54,60.03,1403562603,"040051121000068","019011112586793",22.99,31,0.214,304.73,447.47,36.6,29.2,0.182,319094.30000011,319103.60000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562616,701287.00
06/23/2014 18:30,1,1.187,ACTIVE,213.8,359.70,60.03,1403562603,"033051125000118","019011112586793",38.47,30,0.295,300.56,449.05,45.4,44.0,0.305,348850.50000007,348862.30000008,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562619,701288.00
06/23/2014 18:30,1,1.179,ACTIVE,213.8,351.82,60.03,1403562603,"033051125000150","019011112586793",38.55,31,0.299,301.05,451.17,45.2,47.6,0.347,351777.69999959,351789.49999959,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562621,701289.00
06/23/2014 18:30,1,1.559,ACTIVE,213.6,324.56,60.03,1403562603,"040051121000185","019011112586793",24.91,31,0.245,305.16,448.22,38.6,29.9,0.293,316047.70000009,316057.60000009,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562623,701290.00
06/23/2014 18:30,1,1.559,ACTIVE,213.7,408.38,60.03,1403562603,"040051121000195","019011112586793",24.93,30,0.235,305.82,446.92,38.6,30.3,0.084,319022.10000022,319032.00000022,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562625,701291.00
06/23/2014 18:30,0,1.664,ACTIVE,215.32,354.37,60.002,1403562603,"274151322000083","019011112586793",28.25,37.00,0,334.54,374.81,47.6,44.0,0.340,164690.1,164690.1,12804,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562627,701292.00
