ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 18:30,0,1.740,ACTIVE,216.00,345.36,60.002,1403562603,"274151322000076","019011112586793",28.78,38.40,0,335.74,377.82,50.7,47.0,0.349,169356.5,169356.5,12773,0,0,0,L,1151911521,0,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562629,701293.00
06/23/2014 18:30,0,1.113,ACTIVE,215.54,402.16,59.996,1403562603,"274151322000094","019011112586793",37.47,38.60,0,381.42,442.14,42.5,39.1,0.296,108547.2,108547.2,13091,0,0,0,L,1151911521,0,122.46,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562630,701294.00
06/23/2014 18:30,0,1.678,ACTIVE,215.09,347.46,59.986,1403562603,"274151322000052","019011112586793",28.05,37.80,0,334.54,375.11,47.7,44.1,0.331,165110.9,165110.9,12766,0,0,0,L,1151911521,0,122.23,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562632,701295.00
06/23/2014 18:30,0,1.652,ACTIVE,215.77,349.86,59.991,1403562603,"274151322000085","019011112586793",27.85,38.40,0,335.44,375.11,46.6,43.1,0.309,164119.0,164119.0,12741,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562634,701296.00
06/23/2014 18:30,0,1.635,ACTIVE,215.32,354.97,59.986,1403562603,"274151322000087","019011112586793",27.53,58.30,0,334.84,374.51,45.6,42.1,0.309,157468.1,157468.1,12775,0,0,0,L,1151911521,0,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562636,701297.00
06/23/2014 18:30,0,1.621,ACTIVE,214.87,350.77,59.986,1403562603,"274151322000088","019011112586793",27.75,38.00,0,335.14,374.21,45.6,42.1,0.301,159116.7,159116.7,12771,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562638,701298.00
06/23/2014 18:30,0,1.740,ACTIVE,215.54,353.47,59.954,1403562603,"274151322000095","019011112586793",28.47,37.50,0,335.14,377.22,50.2,46.5,0.336,167643.9,167643.9,12779,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562640,701299.00
06/23/2014 18:30,0,1.125,ACTIVE,216.45,409.08,59.975,1403562603,"274151322000068","019011112586793",37.41,40.20,0,382.93,440.94,42.7,39.3,0.283,106541.0,106541.0,13178,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562642,701300.00
06/23/2014 18:30,0,1.641,ACTIVE,215.54,354.97,59.970,1403562603,"274151322000054","019011112586793",27.95,39.00,0,334.24,375.71,46.5,43.0,0.309,162604.5,162604.5,12889,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403562644,701301.00
06/23/2014 18:45,1,0.958,ACTIVE,212.8,352.33,60.03,1403563503,"040051121000097","019011112586793",25.15,30,0.196,315.39,443.68,23.9,27.2,0.116,333373.99999986,333381.19999986,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563506,701302.00
06/23/2014 18:45,1,1.028,ACTIVE,212.6,372.97,60.03,1403563503,"040051121000095","019011112586793",22.43,30,0.172,310.00,440.32,22.9,17.1,0.046,299487.99999998,299494.09999998,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563508,701303.00
06/23/2014 18:45,1,0.629,ACTIVE,212.6,353.63,60.03,1403563503,"033051125000132","019011112586793",33.25,29,0.167,314.06,443.40,20.8,15.5,0.120,273196.99999955,273203.09999955,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563511,701304.00
06/23/2014 18:45,1,0.613,ACTIVE,212.5,419.01,60.03,1403563503,"033051125000135","019011112586793",33.28,30,0.164,312.33,444.70,20.3,12.6,0.005,268948.39999991,268954.29999991,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563513,701305.00
06/23/2014 18:45,1,0.984,ACTIVE,212.5,342.06,60.03,1403563503,"040051121000116","019011112586793",25.00,27,0.173,311.12,442.09,24.4,19.0,0.143,316655.09999994,316661.89999994,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563515,701306.00
06/23/2014 18:45,1,0.969,ACTIVE,213.1,376.48,60.03,1403563503,"040051121000068","019011112586793",22.43,30,0.169,313.33,443.08,21.6,18.0,0.050,319103.60000012,319109.80000011,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563517,701307.00
06/23/2014 18:45,1,0.716,ACTIVE,213.0,383.32,60.03,1403563503,"033051125000118","019011112586793",38.15,29,0.164,306.13,447.31,27.1,17.0,0.231,348862.30000008,348870.30000008,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563520,701308.00
06/23/2014 18:45,1,0.707,ACTIVE,212.8,407.77,60.03,1403563503,"033051125000150","019011112586793",38.43,30,0.201,306.20,448.22,27.0,24.7,0.031,351789.49999959,351797.59999959,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563522,701309.00
06/23/2014 18:45,1,0.942,ACTIVE,212.8,344.67,60.03,1403563503,"040051121000185","019011112586793",24.00,30,0.223,315.25,443.37,22.5,31.4,0.132,316057.60000009,316064.20000009,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563524,701310.00
06/23/2014 18:45,1,0.923,ACTIVE,212.6,371.49,60.03,1403563503,"040051121000195","019011112586793",24.34,29,0.137,316.35,443.15,22.3,10.3,0.180,319032.00000022,319038.70000022,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563526,701311.00
06/23/2014 18:45,0,1.016,ACTIVE,214.41,345.96,59.975,1403563503,"274151322000083","019011112586793",27.77,35.20,0,333.33,367.30,28.6,25.7,0.194,164698.8,164698.8,12805,0,0,0,L,1151911521,0,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563528,701312.00
06/23/2014 18:45,0,1.068,ACTIVE,215.32,344.76,59.981,1403563503,"274151322000076","019011112586793",28.21,36.30,0,334.54,369.70,30.5,27.5,0.208,169365.8,169365.8,12774,0,0,0,L,1151911521,0,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563531,701313.00
06/23/2014 18:45,0,0.672,ACTIVE,215.32,401.56,59.970,1403563503,"274151322000094","019011112586793",37.33,37.30,0,333.03,430.72,25.4,22.5,0.172,108554.9,108554.9,13092,0,0,0,L,1151911521,0,122.23,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563532,701314.00
06/23/2014 18:45,0,1.027,ACTIVE,214.87,339.95,59.970,1403563503,"274151322000052","019011112586793",27.85,35.80,0,333.33,367.30,28.9,26.0,0.186,165119.6,165119.6,12767,0,0,0,L,1151911521,0,122.01,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563534,701315.00
06/23/2014 18:45,0,1.008,ACTIVE,214.87,340.85,59.970,1403563503,"274151322000085","019011112586793",27.77,36.30,0,334.24,367.60,28.3,25.4,0.186,164127.6,164127.6,12742,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563536,701316.00
06/23/2014 18:45,0,1.006,ACTIVE,214.87,342.05,59.981,1403563503,"274151322000087","019011112586793",27.14,54.80,0,333.63,366.70,27.7,24.8,0.181,157476.5,157476.5,12776,0,0,0,L,1151911521,0,122.46,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563538,701317.00
06/23/2014 18:45,0,0.980,ACTIVE,214.87,346.26,59.970,1403563503,"274151322000088","019011112586793",27.47,36.00,0,333.93,367.00,27.3,24.4,0.168,159125.0,159125.0,12772,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563539,701318.00
06/23/2014 18:45,0,1.055,ACTIVE,215.09,343.55,60.007,1403563503,"274151322000095","019011112586793",28.09,35.60,0,333.93,369.40,30.1,27.1,0.190,167653.2,167653.2,12780,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563541,701319.00
06/23/2014 18:45,0,0.676,ACTIVE,215.77,405.17,59.981,1403563503,"274151322000068","019011112586793",37.73,38.60,0,333.33,437.33,25.8,23.0,0.164,106548.7,106548.7,13179,0,0,0,L,1151911521,0,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563543,701320.00
06/23/2014 18:45,0,1.010,ACTIVE,214.64,344.76,59.970,1403563503,"274151322000054","019011112586793",27.67,37.30,0,333.33,367.30,28.3,25.4,0.186,162613.0,162613.0,12890,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403563544,701321.00
06/23/2014 19:00,1,1.333,ACTIVE,213.4,365.19,60.03,1403564403,"040051121000097","019011112586793",25.91,28,0.219,313.94,443.65,34.3,26.3,0.210,333381.19999986,333386.69999986,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564405,701322.00
06/23/2014 19:00,1,1.381,ACTIVE,212.8,402.22,60.03,1403564403,"040051121000095","019011112586793",23.28,29,0.186,309.84,439.92,32.0,19.4,0.134,299494.09999998,299498.89999998,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564407,701323.00
06/23/2014 19:00,1,0.875,ACTIVE,213.6,354.61,60.03,1403564403,"033051125000132","019011112586793",33.99,28,0.216,313.60,442.21,29.6,24.0,0.287,273203.09999955,273207.79999955,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564410,701324.00
06/23/2014 19:00,1,0.850,ACTIVE,213.3,418.05,60.03,1403564403,"033051125000135","019011112586793",34.32,29,0.224,312.85,442.22,29.0,20.2,0.027,268954.29999991,268958.99999991,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564412,701325.00
06/23/2014 19:00,1,1.350,ACTIVE,212.8,388.62,60.03,1403564403,"040051121000116","019011112586793",25.65,26,0.200,311.57,442.02,34.4,25.8,0.064,316661.89999994,316667.39999994,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564414,701326.00
06/23/2014 19:00,1,1.343,ACTIVE,213.6,373.29,60.03,1403564403,"040051121000068","019011112586793",23.15,29,0.221,314.14,442.77,30.9,28.5,0.080,319109.80000011,319114.70000015,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564416,701327.00
06/23/2014 19:00,1,0.998,ACTIVE,213.4,349.47,60.03,1403564403,"033051125000118","019011112586793",38.74,29,0.247,315.79,443.29,38.4,39.5,0.244,348870.30000008,348876.80000008,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564419,701328.00
06/23/2014 19:00,1,1.001,ACTIVE,212.8,332.82,60.07,1403564403,"033051125000150","019011112586793",38.49,28,0.243,315.73,443.93,38.3,39.1,0.307,351797.59999959,351804.09999959,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564421,701329.00
06/23/2014 19:00,1,1.300,ACTIVE,213.2,382.17,60.03,1403564403,"040051121000185","019011112586793",25.20,29,0.187,315.77,443.40,32.6,32.6,0.068,316064.20000009,316069.40000009,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564423,701330.00
06/23/2014 19:00,1,1.316,ACTIVE,212.7,370.70,60.07,1403564403,"040051121000195","019011112586793",24.85,28,0.205,317.45,443.22,32.5,32.9,0.096,319038.70000022,319043.90000022,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564426,701331.00
06/23/2014 19:00,0,1.410,ACTIVE,215.32,345.66,60.002,1403564403,"274151322000083","019011112586793",28.33,34.00,0,332.13,360.08,40.5,37.1,0.278,164705.9,164705.9,12806,0,0,0,L,1151911521,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564427,701332.00
06/23/2014 19:00,0,1.482,ACTIVE,215.54,353.17,60.002,1403564403,"274151322000076","019011112586793",28.80,35.00,0,333.93,361.89,43.2,39.8,0.301,169373.4,169373.4,12775,0,0,0,L,1151911521,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564429,701333.00
06/23/2014 19:00,0,0.910,ACTIVE,215.32,414.49,60.007,1403564403,"274151322000094","019011112586793",38.80,35.80,0,331.23,431.62,35.7,32.5,0.234,108561.1,108561.1,13093,0,0,0,L,1151911521,0,122.01,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564431,701334.00
06/23/2014 19:00,0,1.428,ACTIVE,214.87,350.77,60.002,1403564403,"274151322000052","019011112586793",28.19,34.50,0,331.83,360.08,40.9,37.5,0.278,165126.8,165126.8,12768,0,0,0,L,1151911521,0,122.01,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564433,701335.00
06/23/2014 19:00,0,1.391,ACTIVE,215.09,343.55,60.002,1403564403,"274151322000085","019011112586793",28.39,35.00,0,333.93,359.78,40.0,36.7,0.270,164134.6,164134.6,12743,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564434,701336.00
06/23/2014 19:00,0,1.393,ACTIVE,214.87,349.26,60.002,1403564403,"274151322000087","019011112586793",27.77,51.80,0,333.03,359.48,39.2,35.9,0.265,157483.3,157483.3,12777,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564436,701337.00
06/23/2014 19:00,0,1.381,ACTIVE,214.64,346.86,60.002,1403564403,"274151322000088","019011112586793",27.81,34.80,0,332.73,359.48,38.9,35.6,0.261,159131.8,159131.8,12773,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564438,701338.00
06/23/2014 19:00,0,1.479,ACTIVE,215.09,351.37,59.996,1403564403,"274151322000095","019011112586793",28.59,34.50,0,333.03,360.99,42.8,39.4,0.283,167660.7,167660.7,12781,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564440,701339.00
06/23/2014 19:00,0,0.957,ACTIVE,215.77,409.08,59.996,1403564403,"274151322000068","019011112586793",37.79,37.30,0,331.83,432.82,36.7,33.5,0.239,106555.1,106555.1,13180,0,0,0,L,1151911521,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564441,701340.00
06/23/2014 19:00,0,1.416,ACTIVE,214.64,351.97,59.991,1403564403,"274151322000054","019011112586793",27.85,35.60,0,332.43,360.08,39.9,36.6,0.274,162620.0,162620.0,12891,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403564443,701341.00
06/23/2014 19:15,1,1.179,ACTIVE,213.2,432.82,60.00,1403565303,"040051121000097","019011112586793",25.04,28,0.188,314.10,443.64,29.3,14.7,0.065,333386.69999986,333393.39999986,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565306,701342.00
06/23/2014 19:15,1,1.189,ACTIVE,213.4,389.07,60.03,1403565303,"040051121000095","019011112586793",23.05,28,0.184,310.11,440.37,27.2,12.8,0.032,299498.89999998,299504.59999998,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565308,701343.00
06/23/2014 19:15,1,0.731,ACTIVE,214.1,362.24,60.03,1403565303,"033051125000132","019011112586793",33.83,28,0.157,316.10,443.22,24.6,22.2,0.222,273207.79999955,273213.59999955,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565310,701344.00
06/23/2014 19:15,1,0.704,ACTIVE,214.0,388.57,60.00,1403565303,"033051125000135","019011112586793",33.94,29,0.180,316.50,444.74,23.7,16.1,0.032,268958.99999991,268964.69999991,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565312,701345.00
06/23/2014 19:15,1,1.131,ACTIVE,213.3,391.32,60.00,1403565303,"040051121000116","019011112586793",25.22,26,0.220,311.35,442.27,28.4,21.7,0.047,316667.39999994,316673.89999994,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565315,701346.00
06/23/2014 19:15,1,1.105,ACTIVE,213.7,414.79,60.00,1403565303,"040051121000068","019011112586793",22.79,28,0.153,314.75,442.82,25.0,12.8,0.052,319114.70000015,319120.60000013,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565317,701347.00
06/23/2014 19:15,1,0.821,ACTIVE,213.5,358.36,60.00,1403565303,"033051125000118","019011112586793",38.30,28,0.188,315.77,443.75,31.2,31.9,0.217,348876.80000008,348884.50000007,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565319,701348.00
06/23/2014 19:15,1,0.811,ACTIVE,213.6,415.87,60.03,1403565303,"033051125000150","019011112586793",38.61,28,0.195,314.91,444.34,31.1,25.6,0.024,351804.09999959,351811.89999959,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565321,701349.00
06/23/2014 19:15,1,1.082,ACTIVE,213.7,374.78,60.00,1403565303,"040051121000185","019011112586793",24.25,28,0.160,314.89,443.63,26.1,23.1,0.221,316069.40000009,316075.60000009,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565324,701350.00
06/23/2014 19:15,1,1.077,ACTIVE,213.4,397.43,60.00,1403565303,"040051121000195","019011112586793",24.18,28,0.217,316.44,443.23,25.9,32.9,0.034,319043.90000022,319050.20000022,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565326,701351.00
06/23/2014 19:15,0,1.172,ACTIVE,215.32,342.95,59.975,1403565303,"274151322000083","019011112586793",27.73,33.00,0,333.63,363.39,32.9,29.8,0.234,164714.3,164714.3,12807,0,0,0,L,1151911521,0,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565328,701352.00
06/23/2014 19:15,0,1.207,ACTIVE,216.22,350.47,59.981,1403565303,"274151322000076","019011112586793",28.71,33.80,0,335.44,365.19,35.1,31.9,0.230,169382.3,169382.3,12776,0,0,0,L,1151911521,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565330,701353.00
06/23/2014 19:15,0,0.725,ACTIVE,216.00,413.89,59.970,1403565303,"274151322000094","019011112586793",38.94,35.20,0,333.63,431.02,29.1,26.1,0.194,108568.4,108568.4,13094,0,0,0,L,1151911521,0,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565332,701354.00
06/23/2014 19:15,0,1.176,ACTIVE,215.77,348.06,59.965,1403565303,"274151322000052","019011112586793",27.81,33.50,0,333.63,363.39,33.1,30.1,0.217,165135.3,165135.3,12769,0,0,0,L,1151911521,0,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565333,701355.00
06/23/2014 19:15,0,1.150,ACTIVE,216.00,347.76,59.970,1403565303,"274151322000085","019011112586793",27.81,34.00,0,335.14,363.09,32.4,29.4,0.208,164142.9,164142.9,12744,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565335,701356.00
06/23/2014 19:15,0,1.129,ACTIVE,215.54,346.56,59.970,1403565303,"274151322000087","019011112586793",27.81,49.50,0,333.33,362.19,31.8,28.8,0.217,157491.4,157491.4,12778,0,0,0,L,1151911521,0,122.68,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565337,701357.00
06/23/2014 19:15,0,1.113,ACTIVE,215.54,347.16,59.970,1403565303,"274151322000088","019011112586793",27.81,33.50,0,334.54,362.19,31.4,28.4,0.208,159139.8,159139.8,12774,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565338,701358.00
06/23/2014 19:15,0,1.205,ACTIVE,215.77,346.26,59.970,1403565303,"274151322000095","019011112586793",28.49,33.50,0,334.84,364.89,34.8,31.6,0.230,167669.6,167669.6,12782,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565340,701359.00
06/23/2014 19:15,0,0.744,ACTIVE,216.00,415.69,59.975,1403565303,"274151322000068","019011112586793",39.12,36.30,0,333.93,434.93,29.1,26.2,0.181,106562.5,106562.5,13181,0,0,0,L,1151911521,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565342,701360.00
06/23/2014 19:15,0,1.152,ACTIVE,215.32,350.17,59.970,1403565303,"274151322000054","019011112586793",27.77,34.50,0,333.33,363.39,32.4,29.4,0.217,162628.3,162628.3,12892,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403565344,701361.00
06/23/2014 19:30,1,0.968,ACTIVE,213.7,375.50,60.03,1403566203,"040051121000097","019011112586793",25.24,28,0.144,315.37,443.65,24.3,14.9,0.147,333393.39999986,333399.79999986,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566206,701362.00
06/23/2014 19:30,1,1.025,ACTIVE,213.5,381.04,60.03,1403566203,"040051121000095","019011112586793",22.72,28,0.176,310.97,438.56,23.2,16.6,0.035,299504.59999998,299510.09999998,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566208,701363.00
06/23/2014 19:30,1,0.632,ACTIVE,213.7,426.48,60.03,1403566203,"033051125000132","019011112586793",33.42,27,0.170,315.12,441.26,21.0,17.5,0.004,273213.59999955,273219.09999955,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566211,701364.00
06/23/2014 19:30,1,0.609,ACTIVE,214.2,370.95,60.07,1403566203,"033051125000135","019011112586793",33.71,28,0.159,315.42,442.27,20.4,12.8,0.062,268964.69999991,268969.99999991,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566213,701365.00
06/23/2014 19:30,1,1.000,ACTIVE,213.2,388.57,60.07,1403566203,"040051121000116","019011112586793",25.04,26,0.148,311.43,442.41,24.9,19.8,0.027,316673.89999994,316680.09999994,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566215,701366.00
06/23/2014 19:30,1,0.974,ACTIVE,214.2,382.77,60.03,1403566203,"040051121000068","019011112586793",22.65,28,0.163,314.70,441.45,21.9,14.3,0.101,319120.60000013,319126.10000013,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566217,701367.00
06/23/2014 19:30,1,0.724,ACTIVE,213.4,373.81,60.07,1403566203,"033051125000118","019011112586793",38.32,28,0.248,316.73,443.59,27.6,32.1,0.105,348884.50000007,348891.80000008,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566220,701368.00
06/23/2014 19:30,1,0.728,ACTIVE,213.5,347.89,60.03,1403566203,"033051125000150","019011112586793",38.04,28,0.232,318.00,444.11,27.5,22.5,0.272,351811.89999959,351819.19999959,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566222,701369.00
06/23/2014 19:30,1,0.945,ACTIVE,213.8,355.94,60.07,1403566203,"040051121000185","019011112586793",24.41,28,0.190,314.99,443.15,22.9,25.2,0.092,316075.60000009,316081.50000009,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566224,701370.00
06/23/2014 19:30,1,0.943,ACTIVE,213.5,408.01,60.03,1403566203,"040051121000195","019011112586793",24.37,28,0.140,316.43,443.14,22.8,10.8,0.013,319050.20000022,319056.20000022,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566226,701371.00
06/23/2014 19:30,0,1.053,ACTIVE,215.32,345.96,59.996,1403566203,"274151322000083","019011112586793",27.79,32.40,0,334.24,359.48,29.6,26.6,0.203,164722.3,164722.3,12808,0,0,0,L,1151911521,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566228,701372.00
06/23/2014 19:30,0,1.078,ACTIVE,216.00,342.65,59.996,1403566203,"274151322000076","019011112586793",28.69,32.80,0,335.44,360.69,31.3,28.3,0.212,169390.9,169390.9,12777,0,0,0,L,1151911521,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566230,701373.00
06/23/2014 19:30,0,0.670,ACTIVE,215.77,406.67,59.996,1403566203,"274151322000094","019011112586793",38.13,34.50,0,332.13,432.52,25.9,23.1,0.168,108575.3,108575.3,13095,0,0,0,L,1151911521,0,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566231,701374.00
06/23/2014 19:30,0,1.059,ACTIVE,215.54,341.75,59.991,1403566203,"274151322000052","019011112586793",27.69,32.60,0,333.63,358.88,29.8,26.8,0.186,165143.3,165143.3,12770,0,0,0,L,1151911521,0,122.23,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566233,701375.00
06/23/2014 19:30,0,1.031,ACTIVE,216.00,347.16,59.996,1403566203,"274151322000085","019011112586793",27.75,33.00,0,335.44,358.88,29.0,26.0,0.181,164150.6,164150.6,12745,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566235,701376.00
06/23/2014 19:30,0,1.027,ACTIVE,215.77,342.35,59.996,1403566203,"274151322000087","019011112586793",27.51,47.30,0,334.54,358.58,28.6,25.7,0.172,157499.1,157499.1,12779,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566236,701377.00
06/23/2014 19:30,0,0.996,ACTIVE,215.54,341.75,59.991,1403566203,"274151322000088","019011112586793",27.77,32.60,0,334.84,358.28,28.0,25.1,0.168,159147.3,159147.3,12775,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566239,701378.00
06/23/2014 19:30,0,1.115,ACTIVE,215.54,341.75,59.981,1403566203,"274151322000095","019011112586793",27.73,32.60,0,333.93,360.38,31.4,28.3,0.199,167678.1,167678.1,12783,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566240,701379.00
06/23/2014 19:30,0,0.686,ACTIVE,216.45,408.48,60.002,1403566203,"274151322000068","019011112586793",38.27,35.40,0,333.33,432.52,26.6,23.8,0.172,106569.6,106569.6,13182,0,0,0,L,1151911521,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566242,701380.00
06/23/2014 19:30,0,1.035,ACTIVE,215.32,348.36,59.991,1403566203,"274151322000054","019011112586793",27.61,33.30,0,333.63,358.88,28.9,26.0,0.190,162636.1,162636.1,12893,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403566244,701381.00
06/23/2014 19:45,1,0.852,ACTIVE,213.7,331.44,60.03,1403567103,"040051121000097","019011112586793",25.60,27,0.164,315.74,441.69,21.7,22.1,0.296,333399.79999986,333404.49999986,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567105,701382.00
06/23/2014 19:45,1,0.929,ACTIVE,213.4,409.34,60.03,1403567103,"040051121000095","019011112586793",22.51,28,0.153,311.52,438.09,20.8,12.1,0.004,299510.09999998,299514.19999998,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567108,701383.00
06/23/2014 19:45,1,0.560,ACTIVE,213.6,405.85,60.00,1403567103,"033051125000132","019011112586793",33.73,27,0.150,316.06,441.23,18.8,13.6,0.006,273219.09999955,273223.09999955,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567110,701384.00
06/23/2014 19:45,1,0.543,ACTIVE,213.9,395.43,60.00,1403567103,"033051125000135","019011112586793",33.66,28,0.145,315.24,440.58,18.2,13.7,0.009,268969.99999991,268973.89999991,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567112,701385.00
06/23/2014 19:45,1,0.890,ACTIVE,213.6,351.61,60.00,1403567103,"040051121000116","019011112586793",25.04,26,0.168,311.14,439.89,22.1,16.5,0.125,316680.09999994,316684.69999994,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567114,701386.00
06/23/2014 19:45,1,0.869,ACTIVE,213.7,413.79,60.03,1403567103,"040051121000068","019011112586793",22.51,28,0.150,315.18,440.84,19.4,13.7,0.004,319126.10000013,319130.30000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567117,701387.00
06/23/2014 19:45,1,0.639,ACTIVE,214.0,337.81,60.03,1403567103,"033051125000118","019011112586793",38.47,27,0.181,316.11,438.66,24.4,15.5,0.242,348891.80000008,348897.4000001,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567119,701388.00
06/23/2014 19:45,1,0.638,ACTIVE,214.3,392.77,60.00,1403567103,"033051125000150","019011112586793",38.48,27,0.198,316.50,440.01,24.4,31.2,0.034,351819.19999959,351824.79999959,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567121,701389.00
06/23/2014 19:45,1,0.828,ACTIVE,214.0,335.64,60.03,1403567103,"040051121000185","019011112586793",24.38,27,0.183,315.75,441.35,20.1,14.7,0.223,316081.50000009,316085.70000009,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567123,701390.00
06/23/2014 19:45,1,0.829,ACTIVE,214.0,330.80,60.03,1403567103,"040051121000195","019011112586793",24.15,27,0.160,316.77,441.50,19.9,14.1,0.264,319056.20000022,319060.60000022,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567125,701391.00
06/23/2014 19:45,0,0.928,ACTIVE,215.09,345.96,59.970,1403567103,"274151322000083","019011112586793",27.61,31.50,0,333.63,354.37,25.9,23.1,0.181,164728.5,164728.5,12809,0,0,0,L,1151911521,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567128,701392.00
06/23/2014 19:45,0,0.961,ACTIVE,216.00,342.35,59.975,1403567103,"274151322000076","019011112586793",28.25,32.00,0,335.14,355.58,27.5,24.6,0.181,169397.4,169397.4,12778,0,0,0,L,1151911521,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567129,701393.00
06/23/2014 19:45,0,0.604,ACTIVE,215.77,397.35,59.975,1403567103,"274151322000094","019011112586793",37.17,33.50,0,332.43,427.11,22.8,20.1,0.150,108580.6,108580.6,13096,0,0,0,L,1151911521,0,122.46,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567131,701394.00
06/23/2014 19:45,0,0.932,ACTIVE,215.09,341.75,60.002,1403567103,"274151322000052","019011112586793",27.79,31.80,0,333.93,354.97,26.3,23.5,0.177,165149.5,165149.5,12771,0,0,0,L,1151911521,0,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567133,701395.00
06/23/2014 19:45,0,0.902,ACTIVE,215.32,342.95,59.970,1403567103,"274151322000085","019011112586793",27.87,32.20,0,334.24,354.37,25.5,22.7,0.164,164156.7,164156.7,12746,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567135,701396.00
06/23/2014 19:45,0,0.906,ACTIVE,215.09,345.66,59.975,1403567103,"274151322000087","019011112586793",27.35,45.30,0,334.24,354.37,25.1,22.3,0.159,157505.1,157505.1,12780,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567137,701397.00
06/23/2014 19:45,0,0.875,ACTIVE,215.09,344.45,59.996,1403567103,"274151322000088","019011112586793",27.65,31.80,0,331.23,354.07,24.6,21.8,0.155,159153.1,159153.1,12776,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567139,701398.00
06/23/2014 19:45,0,0.949,ACTIVE,215.09,344.15,59.981,1403567103,"274151322000095","019011112586793",28.33,32.00,0,333.33,355.28,27.2,24.4,0.177,167684.6,167684.6,12784,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567140,701399.00
06/23/2014 19:45,0,0.615,ACTIVE,216.00,400.96,59.965,1403567103,"274151322000068","019011112586793",37.65,34.50,0,332.73,423.81,23.6,20.8,0.146,106575.1,106575.1,13183,0,0,0,L,1151911521,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567142,701400.00
06/23/2014 19:45,0,0.906,ACTIVE,215.54,342.65,59.965,1403567103,"274151322000054","019011112586793",27.69,32.40,0,333.93,353.77,25.4,22.6,0.172,162642.1,162642.1,12894,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403567144,701401.00
06/23/2014 20:00,1,0.774,ACTIVE,213.9,354.88,60.07,1403568003,"040051121000097","019011112586793",25.22,27,0.145,314.75,441.75,19.4,21.0,0.228,333404.49999986,333408.69999986,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568006,701402.00
06/23/2014 20:00,1,0.848,ACTIVE,214.2,358.54,60.03,1403568003,"040051121000095","019011112586793",22.36,27,0.162,311.60,437.57,18.8,13.3,0.195,299514.19999998,299517.79999998,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568009,701403.00
06/23/2014 20:00,1,0.514,ACTIVE,214.3,330.29,60.07,1403568003,"033051125000132","019011112586793",33.20,27,0.156,316.18,440.65,16.9,7.1,0.283,273223.09999955,273226.49999955,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568011,701404.00
06/23/2014 20:00,1,0.498,ACTIVE,214.9,431.23,60.07,1403568003,"033051125000135","019011112586793",33.26,27,0.134,315.98,441.63,16.4,11.1,0.000,268973.89999991,268977.29999991,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568013,701405.00
06/23/2014 20:00,1,0.797,ACTIVE,214.1,379.99,60.03,1403568003,"040051121000116","019011112586793",25.24,25,0.139,310.93,438.32,20.0,11.9,0.144,316684.69999994,316688.79999994,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568015,701406.00
06/23/2014 20:00,1,0.792,ACTIVE,213.8,350.01,60.07,1403568003,"040051121000068","019011112586793",22.27,27,0.134,316.16,439.90,17.5,18.8,0.074,319130.30000012,319133.80000012,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568018,701407.00
06/23/2014 20:00,1,0.577,ACTIVE,214.2,401.90,60.07,1403568003,"033051125000118","019011112586793",38.37,27,0.133,316.20,436.85,22.0,12.2,0.058,348897.4000001,348902.30000008,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568020,701408.00
06/23/2014 20:00,1,0.584,ACTIVE,214.3,407.96,60.07,1403568003,"033051125000150","019011112586793",37.99,27,0.138,315.19,439.34,22.0,20.3,0.014,351824.79999959,351829.69999959,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568022,701409.00
06/23/2014 20:00,1,0.758,ACTIVE,214.2,418.13,60.03,1403568003,"040051121000185","019011112586793",23.92,27,0.141,316.71,435.40,18.0,11.9,0.024,316085.70000009,316089.50000009,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568024,701410.00
06/23/2014 20:00,1,0.746,ACTIVE,214.9,382.10,60.03,1403568003,"040051121000195","019011112586793",23.99,27,0.141,317.34,438.96,17.8,13.6,0.021,319060.60000022,319064.40000022,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568027,701411.00
06/23/2014 20:00,0,0.822,ACTIVE,216.22,345.36,59.996,1403568003,"274151322000083","019011112586793",27.87,31.00,0,333.03,352.57,23.2,20.5,0.146,164733.9,164733.9,12810,0,0,0,L,1151911521,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568029,701412.00
06/23/2014 20:00,0,0.863,ACTIVE,217.13,346.56,60.018,1403568003,"274151322000076","019011112586793",28.41,31.30,0,334.24,353.47,24.9,22.1,0.159,169403.2,169403.2,12779,0,0,0,L,1151911521,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568030,701413.00
06/23/2014 20:00,0,0.545,ACTIVE,216.45,397.96,59.991,1403568003,"274151322000094","019011112586793",37.13,33.00,0,336.64,419.60,20.4,17.8,0.128,108585.3,108585.3,13097,0,0,0,L,1151911521,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568032,701414.00
06/23/2014 20:00,0,0.842,ACTIVE,216.45,342.05,59.996,1403568003,"274151322000052","019011112586793",27.77,31.00,0,332.73,353.17,23.7,21.0,0.141,165155.0,165155.0,12772,0,0,0,L,1151911521,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568034,701415.00
06/23/2014 20:00,0,0.826,ACTIVE,216.45,346.86,60.007,1403568003,"274151322000085","019011112586793",27.47,31.50,0,333.33,352.57,23.0,20.3,0.146,164162.0,164162.0,12747,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568036,701416.00
06/23/2014 20:00,0,0.814,ACTIVE,216.67,345.66,59.996,1403568003,"274151322000087","019011112586793",27.41,43.60,0,333.63,352.27,22.6,19.9,0.146,157510.3,157510.3,12781,0,0,0,L,1151911521,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568038,701417.00
06/23/2014 20:00,0,0.785,ACTIVE,216.22,342.65,60.002,1403568003,"274151322000088","019011112586793",27.77,31.00,0,333.03,351.97,22.1,19.4,0.133,159158.2,159158.2,12777,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568040,701418.00
06/23/2014 20:00,0,0.846,ACTIVE,216.45,342.95,59.991,1403568003,"274151322000095","019011112586793",28.47,31.30,0,332.13,352.87,24.3,21.5,0.159,167690.3,167690.3,12785,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568041,701419.00
06/23/2014 20:00,0,0.555,ACTIVE,217.13,403.37,59.996,1403568003,"274151322000068","019011112586793",37.67,33.50,0,336.94,418.39,21.4,18.7,0.128,106580.0,106580.0,13184,0,0,0,L,1151911521,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568043,701420.00
06/23/2014 20:00,0,0.818,ACTIVE,216.22,343.85,60.007,1403568003,"274151322000054","019011112586793",27.77,31.80,0,333.03,352.57,22.9,20.2,0.150,162647.4,162647.4,12895,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568045,701421.00
06/23/2014 20:15,1,0.629,ACTIVE,213.9,399.59,60.03,1403568903,"040051121000097","019011112586793",25.01,26,0.150,315.73,440.91,15.6,12.8,0.003,333408.69999986,333412.09999986,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568905,701422.00
06/23/2014 20:15,1,0.706,ACTIVE,214.4,371.42,60.03,1403568903,"040051121000095","019011112586793",22.08,26,0.154,312.71,437.48,15.5,15.6,0.012,299517.79999998,299520.59999998,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568907,701423.00
06/23/2014 20:15,1,0.415,ACTIVE,213.9,376.66,60.03,1403568903,"033051125000132","019011112586793",33.21,26,0.151,316.59,440.60,13.7,13.4,0.012,273226.49999955,273229.39999955,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568910,701424.00
06/23/2014 20:15,1,0.405,ACTIVE,214.7,390.32,60.03,1403568903,"033051125000135","019011112586793",32.80,27,0.144,316.73,441.61,13.2,14.9,0.003,268977.29999991,268980.29999991,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568912,701425.00
06/23/2014 20:15,1,0.659,ACTIVE,213.9,424.25,60.00,1403568903,"040051121000116","019011112586793",24.76,25,0.148,311.36,439.41,16.2,6.4,0.011,316688.79999994,316691.99999994,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568914,701426.00
06/23/2014 20:15,1,0.637,ACTIVE,214.5,379.08,60.00,1403568903,"040051121000068","019011112586793",22.24,27,0.148,317.04,440.12,14.1,12.1,0.009,319133.80000012,319136.70000016,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568916,701427.00
06/23/2014 20:15,1,0.475,ACTIVE,214.1,375.33,60.03,1403568903,"033051125000118","019011112586793",37.52,27,0.142,317.49,441.87,17.7,14.1,0.028,348902.30000008,348906.20000006,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568919,701428.00
06/23/2014 20:15,1,0.471,ACTIVE,214.6,373.16,60.00,1403568903,"033051125000150","019011112586793",37.88,26,0.143,316.82,442.49,17.7,14.2,0.032,351829.69999959,351833.79999959,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568921,701429.00
06/23/2014 20:15,1,0.613,ACTIVE_NO_POWER,214.2,326.52,60.03,1403568903,"040051121000185","019011112586793",23.48,26,0.122,316.67,440.72,14.3,0.0,0.272,316089.50000009,316092.30000009,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568923,701430.00
06/23/2014 20:15,1,0.589,ACTIVE,213.9,395.67,60.03,1403568903,"040051121000195","019011112586793",23.97,26,0.127,319.13,441.01,14.0,12.7,0.002,319064.40000022,319067.50000022,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568925,701431.00
06/23/2014 20:15,0,0.664,ACTIVE,215.09,342.95,60.002,1403568903,"274151322000083","019011112586793",27.79,30.50,0,333.93,352.57,18.7,16.2,0.124,164738.4,164738.4,12811,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568927,701432.00
06/23/2014 20:15,0,0.711,ACTIVE,215.54,344.45,59.970,1403568903,"274151322000076","019011112586793",27.83,30.80,0,332.43,353.17,20.1,17.5,0.128,169408.1,169408.1,12780,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568929,701433.00
06/23/2014 20:15,0,0.436,ACTIVE,215.32,395.25,59.965,1403568903,"274151322000094","019011112586793",37.13,32.60,0,336.34,415.69,16.5,14.0,0.102,108589.3,108589.3,13098,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568930,701434.00
06/23/2014 20:15,0,0.684,ACTIVE,214.87,339.95,59.975,1403568903,"274151322000052","019011112586793",27.69,30.50,0,333.03,352.87,19.2,16.6,0.124,165159.6,165159.6,12773,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568932,701435.00
06/23/2014 20:15,0,0.664,ACTIVE,215.09,340.85,59.970,1403568903,"274151322000085","019011112586793",27.63,31.00,0,333.93,352.57,18.5,16.0,0.124,164166.5,164166.5,12748,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568935,701436.00
06/23/2014 20:15,0,0.660,ACTIVE,215.32,340.85,59.959,1403568903,"274151322000087","019011112586793",27.23,42.00,0,333.03,352.27,18.2,15.6,0.115,157514.7,157514.7,12782,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568937,701437.00
