ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 20:15,0,0.643,ACTIVE,215.09,343.55,59.975,1403568903,"274151322000088","019011112586793",27.19,30.50,0,333.03,351.67,17.7,15.2,0.115,159162.5,159162.5,12778,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568938,701438.00
06/23/2014 20:15,0,0.695,ACTIVE,215.09,343.55,59.970,1403568903,"274151322000095","019011112586793",27.75,31.00,0,333.93,352.57,19.6,17.0,0.119,167695.2,167695.2,12786,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568940,701439.00
06/23/2014 20:15,0,0.459,ACTIVE,216.00,394.95,59.981,1403568903,"274151322000068","019011112586793",36.70,33.00,0,336.64,418.70,17.1,14.6,0.102,106584.1,106584.1,13185,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568942,701440.00
06/23/2014 20:15,0,0.656,ACTIVE,214.87,342.05,59.970,1403568903,"274151322000054","019011112586793",27.71,31.30,0,332.73,352.57,18.4,15.9,0.119,162651.9,162651.9,12896,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403568944,701441.00
06/23/2014 20:30,1,0.421,ACTIVE_NO_POWER,214.2,376.61,60.00,1403569803,"040051121000097","019011112586793",24.81,26,0.105,315.80,442.61,10.4,0.0,0.192,333412.09999986,333414.39999986,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569805,701442.00
06/23/2014 20:30,1,0.517,ACTIVE_NO_POWER,213.7,399.88,60.03,1403569803,"040051121000095","019011112586793",21.43,26,0.000,313.79,437.02,11.0,0.0,0.000,299520.59999998,299522.69999998,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569807,701443.00
06/23/2014 20:30,1,0.283,ACTIVE_NO_POWER,214.2,388.43,60.00,1403569803,"033051125000132","019011112586793",32.71,26,0.000,317.89,440.02,9.2,0.0,0.145,273229.39999955,273231.49999955,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569810,701444.00
06/23/2014 20:30,1,0.275,ACTIVE,214.3,386.14,60.03,1403569803,"033051125000135","019011112586793",32.26,26,0.104,316.41,440.77,8.8,9.8,0.000,268980.29999991,268982.29999991,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569812,701445.00
06/23/2014 20:30,1,0.468,ACTIVE,213.8,360.13,60.00,1403569803,"040051121000116","019011112586793",24.00,25,0.140,313.86,438.97,11.1,11.8,0.006,316691.99999994,316694.29999994,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569814,701446.00
06/23/2014 20:30,1,0.445,ACTIVE_NO_POWER,214.6,429.24,60.00,1403569803,"040051121000068","019011112586793",21.52,26,0.000,315.77,439.45,9.5,0.0,0.012,319136.70000016,319138.70000016,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569816,701447.00
06/23/2014 20:30,1,0.321,ACTIVE,214.2,377.12,60.03,1403569803,"033051125000118","019011112586793",37.46,26,0.127,317.80,441.48,11.9,13.2,0.005,348906.20000006,348909.20000006,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569819,701448.00
06/23/2014 20:30,1,0.319,ACTIVE,214.5,375.47,60.03,1403569803,"033051125000150","019011112586793",37.69,26,0.132,313.47,441.43,11.9,12.9,0.006,351833.79999959,351836.69999959,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569821,701449.00
06/23/2014 20:30,1,0.411,ACTIVE_NO_POWER,214.1,406.46,60.03,1403569803,"040051121000185","019011112586793",22.97,26,0.000,316.09,439.92,9.4,0.0,0.000,316092.30000009,316094.50000009,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569823,701450.00
06/23/2014 20:30,1,0.403,ACTIVE_NO_POWER,214.2,411.67,60.03,1403569803,"040051121000195","019011112586793",22.53,26,0.000,318.63,440.73,9.0,0.0,0.000,319067.50000022,319069.60000022,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569826,701451.00
06/23/2014 20:30,0,0.455,ACTIVE,215.32,340.85,59.938,1403569803,"274151322000083","019011112586793",27.29,30.00,0,333.93,348.36,12.6,10.2,0.084,164741.7,164741.7,12812,0,0,0,L,1151911521,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569828,701452.00
06/23/2014 20:30,0,0.477,ACTIVE,215.77,341.15,59.981,1403569803,"274151322000076","019011112586793",27.89,30.30,0,335.14,349.26,13.4,11.1,0.084,169411.7,169411.7,12781,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569829,701453.00
06/23/2014 20:30,0,0.291,ACTIVE,215.54,391.34,59.996,1403569803,"274151322000094","019011112586793",36.78,32.40,0,334.84,419.00,11.0,8.7,0.066,108592.1,108592.1,13099,0,0,0,L,1151911521,0,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569831,701454.00
06/23/2014 20:30,0,0.475,ACTIVE,215.32,339.04,59.970,1403569803,"274151322000052","019011112586793",27.31,30.30,0,333.63,349.26,13.1,10.8,0.075,165163.1,165163.1,12774,0,0,0,L,1151911521,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569833,701455.00
06/23/2014 20:30,0,0.461,ACTIVE,215.77,338.14,59.975,1403569803,"274151322000085","019011112586793",26.80,30.50,0,334.84,348.36,12.6,10.2,0.062,164169.8,164169.8,12749,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569835,701456.00
06/23/2014 20:30,0,0.457,ACTIVE,215.54,339.04,59.970,1403569803,"274151322000087","019011112586793",26.64,40.40,0,333.93,357.38,12.3,10.0,0.071,157517.9,157517.9,12783,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569836,701457.00
06/23/2014 20:30,0,0.436,ACTIVE,215.32,337.54,59.975,1403569803,"274151322000088","019011112586793",26.60,30.30,0,333.63,347.76,11.7,9.4,0.062,159165.6,159165.6,12779,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569838,701458.00
06/23/2014 20:30,0,0.479,ACTIVE,215.32,338.14,59.970,1403569803,"274151322000095","019011112586793",27.08,30.50,0,334.24,357.98,13.1,10.7,0.075,167698.6,167698.6,12787,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569840,701459.00
06/23/2014 20:30,0,0.318,ACTIVE,216.45,382.93,59.975,1403569803,"274151322000068","019011112586793",35.82,33.00,0,335.74,418.09,11.6,9.3,0.057,106587.1,106587.1,13186,0,0,0,L,1151911521,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569841,701460.00
06/23/2014 20:30,0,0.455,ACTIVE,215.32,339.65,59.970,1403569803,"274151322000054","019011112586793",26.92,30.80,0,333.63,348.66,12.4,10.0,0.062,162655.1,162655.1,12897,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403569843,701461.00
06/23/2014 20:45,1,0.181,ACTIVE_NO_POWER,213.1,398.59,60.03,1403570703,"033051125000132","019011112586793",31.60,25,0.000,317.57,439.79,5.6,0.0,0.000,273231.49999955,273232.59999955,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570710,701462.00
06/23/2014 20:45,1,0.167,ALERT,212.8,360.91,60.03,1403570703,"033051125000135","019011112586793",31.68,26,0.000,316.51,440.46,5.2,0.0,0.000,268982.29999991,268983.29999991,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403570713,701463.00
06/23/2014 20:45,1,0.206,ACTIVE_NO_POWER,212.4,385.61,60.03,1403570703,"033051125000118","019011112586793",36.34,26,0.000,318.34,444.36,7.4,0.0,0.000,348909.20000006,348910.80000008,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570719,701464.00
06/23/2014 20:45,1,0.202,ACTIVE_NO_POWER,212.8,413.92,60.00,1403570703,"033051125000150","019011112586793",36.06,25,0.000,318.01,444.46,7.2,0.0,0.000,351836.69999959,351838.39999959,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570722,701465.00
06/23/2014 20:45,0,0.297,ACTIVE,214.41,336.34,59.965,1403570703,"274151322000083","019011112586793",26.48,29.30,0,333.33,344.76,8.0,5.8,0.044,164743.7,164743.7,12813,0,0,0,L,1151911521,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570728,701466.00
06/23/2014 20:45,0,0.316,ACTIVE,214.87,337.54,59.965,1403570703,"274151322000076","019011112586793",26.96,29.80,0,334.54,357.38,8.7,6.5,0.044,169413.9,169413.9,12782,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570729,701467.00
06/23/2014 20:45,0,0.180,ACTIVE,214.87,386.83,59.970,1403570703,"274151322000094","019011112586793",36.44,31.50,0,334.54,405.77,6.6,4.5,0.031,108593.7,108593.7,13100,0,0,0,L,1151911521,0,122.01,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570731,701468.00
06/23/2014 20:45,0,0.322,ACTIVE,214.41,336.34,59.954,1403570703,"274151322000052","019011112586793",26.28,29.50,0,332.43,345.06,8.6,6.3,0.040,165165.2,165165.2,12775,0,0,0,L,1151911521,0,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570733,701469.00
06/23/2014 20:45,0,0.299,ACTIVE,214.64,337.84,59.965,1403570703,"274151322000085","019011112586793",26.40,29.80,0,334.24,345.06,8.0,5.8,0.040,164171.8,164171.8,12750,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570735,701470.00
06/23/2014 20:45,0,0.303,ACTIVE,214.87,337.24,59.975,1403570703,"274151322000087","019011112586793",25.84,39.00,0,333.03,345.06,7.9,5.7,0.044,157519.8,157519.8,12784,0,0,0,L,1151911521,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570736,701471.00
06/23/2014 20:45,0,0.279,ACTIVE,214.41,337.24,59.975,1403570703,"274151322000088","019011112586793",25.78,29.50,0,332.73,344.76,7.3,5.1,0.031,159167.4,159167.4,12780,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570738,701472.00
06/23/2014 20:45,0,0.311,ACTIVE,214.41,336.64,59.970,1403570703,"274151322000095","019011112586793",26.38,29.50,0,333.33,344.76,8.3,6.1,0.044,167700.7,167700.7,12788,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570740,701473.00
06/23/2014 20:45,0,0.203,ACTIVE,215.54,382.33,59.965,1403570703,"274151322000068","019011112586793",35.92,32.40,0,335.14,408.18,7.4,5.2,0.031,106588.9,106588.9,13187,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570742,701474.00
06/23/2014 20:45,0,0.295,ACTIVE,214.41,337.24,59.965,1403570703,"274151322000054","019011112586793",26.48,30.00,0,332.43,344.76,7.9,5.7,0.044,162657.1,162657.1,12898,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570744,701475.00
06/23/2014 20:45,1,0.262,ACTIVE_NO_POWER,213.3,368.20,60.00,1403570703,"040051121000097","019011112586793",23.25,26,0.000,316.15,440.05,6.0,0.0,0.000,333414.39999986,333415.69999986,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570746,701476.00
06/23/2014 20:45,1,0.252,ACTIVE_NO_POWER,212.9,359.71,60.00,1403570703,"040051121000185","019011112586793",21.87,25,0.000,317.26,440.26,5.4,0.0,0.000,316094.50000009,316095.40000009,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403570772,701477.00
06/23/2014 20:45,1,0.143,ALERT,212.7,315.88,60.00,1403570703,"040051121000095","019011112586793",25.37,25,0.000,314.81,325.68,3.6,0.0,0.000,299522.69999998,299523.39999998,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403570782,701478.00
06/23/2014 20:45,1,0.089,ALERT,213.1,353.83,60.00,1403570703,"040051121000116","019011112586793",28.14,23,0.000,353.58,384.40,2.5,0.0,0.000,316694.29999994,316695.29999994,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403570785,701479.00
06/23/2014 20:45,1,0.063,ALERT,212.7,382.17,60.03,1403570703,"040051121000068","019011112586793",25.62,25,0.000,381.41,417.89,1.6,0.0,0.000,319138.70000016,319139.60000014,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403570788,701480.00
06/23/2014 20:45,1,0.021,ALERT,213.2,417.95,60.00,1403570703,"040051121000195","019011112586793",27.31,25,0.000,417.60,426.67,0.5,0.0,0.000,319069.60000022,319070.40000022,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403570790,701481.00
06/23/2014 21:00,0,0.219,ACTIVE,214.41,337.24,59.933,1403571603,"274151322000083","019011112586793",25.76,28.50,0,332.73,341.75,5.7,3.6,0.027,164744.9,164744.9,12814,0,0,0,L,1151911521,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403571625,701482.00
06/23/2014 21:00,0,0.229,ACTIVE,215.09,337.84,59.970,1403571603,"274151322000076","019011112586793",26.62,29.00,0,333.63,342.05,6.2,4.1,0.035,169415.3,169415.3,12783,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403571627,701483.00
06/23/2014 21:00,0,0.135,ACTIVE,214.87,336.64,59.965,1403571603,"274151322000094","019011112586793",30.97,30.30,0,333.93,391.64,4.2,2.2,0.013,108594.6,108594.6,13101,0,0,0,L,1151911521,0,122.01,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403571629,701484.00
06/23/2014 21:00,0,0.240,ACTIVE,214.19,336.04,59.970,1403571603,"274151322000052","019011112586793",26.02,28.80,0,332.73,341.75,6.3,4.2,0.018,165166.6,165166.6,12776,0,0,0,L,1151911521,0,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403571631,701485.00
06/23/2014 21:00,0,0.215,ACTIVE,214.64,336.64,59.959,1403571603,"274151322000085","019011112586793",26.28,28.80,0,333.63,341.45,5.7,3.6,0.022,164173.0,164173.0,12751,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403571632,701486.00
06/23/2014 21:00,0,0.223,ACTIVE,214.64,336.34,59.965,1403571603,"274151322000087","019011112586793",25.41,37.80,0,333.03,342.05,5.7,3.6,0.022,157521.0,157521.0,12785,0,0,0,L,1151911521,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403571634,701487.00
06/23/2014 21:00,0,0.199,ACTIVE,213.96,336.94,59.965,1403571603,"274151322000088","019011112586793",25.15,28.80,0,333.03,341.45,5.1,3.0,0.031,159168.4,159168.4,12781,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403571636,701488.00
06/23/2014 21:00,0,0.221,ACTIVE,214.41,336.04,59.965,1403571603,"274151322000095","019011112586793",25.74,28.80,0,333.03,341.45,5.8,3.7,0.022,167702.0,167702.0,12789,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403571638,701489.00
06/23/2014 21:00,0,0.152,ACTIVE,215.32,339.65,59.959,1403571603,"274151322000068","019011112586793",31.37,31.50,0,335.14,395.55,4.8,2.7,0.013,106589.9,106589.9,13188,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403571639,701490.00
06/23/2014 21:00,0,0.217,ACTIVE,214.41,335.74,59.959,1403571603,"274151322000054","019011112586793",25.29,29.30,0,332.43,341.45,5.6,3.4,0.018,162658.3,162658.3,12899,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403571641,701491.00
06/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403571603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572485,701492.00
06/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403571603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572485,701493.00
06/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403571603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572485,701494.00
06/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403571603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572485,701495.00
06/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403571603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572485,701496.00
06/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403571603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572485,701497.00
06/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403571603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572485,701498.00
06/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403571603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572485,701499.00
06/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403571603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572485,701500.00
06/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403571603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572485,701501.00
06/23/2014 21:15,0,0.137,ACTIVE,214.87,335.74,59.959,1403572503,"274151322000083","019011112586793",24.81,27.80,0,332.13,340.55,3.4,1.4,0.013,164745.6,164745.6,12815,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572577,701502.00
06/23/2014 21:15,0,0.143,ACTIVE,215.09,335.44,59.933,1403572503,"274151322000076","019011112586793",25.70,28.00,0,333.63,340.25,3.7,1.6,0.004,169416.0,169416.0,12784,0,0,0,L,1151911521,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572579,701503.00
06/23/2014 21:15,0,0.076,ACTIVE,214.87,336.64,59.959,1403572503,"274151322000094","019011112586793",29.36,28.80,0,333.33,340.25,2.3,0.3,0.009,108594.9,108594.9,13102,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572580,701504.00
06/23/2014 21:15,0,0.158,ACTIVE,214.41,336.04,59.938,1403572503,"274151322000052","019011112586793",24.97,27.80,0,331.53,340.25,4.0,1.9,0.013,165167.4,165167.4,12777,0,0,0,L,1151911521,1,121.78,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572582,701505.00
06/23/2014 21:15,0,0.135,ACTIVE,214.87,335.74,59.938,1403572503,"274151322000085","019011112586793",25.17,28.00,0,333.33,339.95,3.4,1.4,0.009,164173.6,164173.6,12752,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572584,701506.00
06/23/2014 21:15,0,0.143,ACTIVE,214.64,335.74,59.959,1403572503,"274151322000087","019011112586793",24.49,36.30,0,331.53,339.95,3.5,1.5,0.004,157521.7,157521.7,12786,0,0,0,L,1151911521,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572586,701507.00
06/23/2014 21:15,0,0.115,ACTIVE,214.19,333.93,59.965,1403572503,"274151322000088","019011112586793",24.69,27.80,0,332.13,339.65,2.9,0.9,0.000,159168.9,159168.9,12782,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572587,701508.00
06/23/2014 21:15,0,0.135,ACTIVE,214.41,336.34,59.959,1403572503,"274151322000095","019011112586793",24.91,28.00,0,332.13,339.65,3.4,1.4,0.013,167702.6,167702.6,12790,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572589,701509.00
06/23/2014 21:15,0,0.092,ACTIVE,215.32,337.24,59.944,1403572503,"274151322000068","019011112586793",29.44,29.80,0,333.93,343.55,2.8,0.7,0.004,106590.4,106590.4,13189,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572591,701510.00
06/23/2014 21:15,0,0.131,ACTIVE,214.87,336.34,59.959,1403572503,"274151322000054","019011112586793",25.25,28.30,0,332.13,339.65,3.4,1.3,0.013,162658.9,162658.9,12900,0,0,0,L,1151911521,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403572593,701511.00
06/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403572503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573383,701512.00
06/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403572503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573383,701513.00
06/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403572503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573383,701514.00
06/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403572503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573383,701515.00
06/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403572503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573383,701516.00
06/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403572503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573383,701517.00
06/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403572503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573383,701518.00
06/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403572503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573383,701519.00
06/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403572503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573383,701520.00
06/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403572503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573383,701521.00
06/23/2014 21:30,0,0.066,ALERT,213.96,297.87,60.002,1403573404,"274151322000083","019011112586793",22.15,26.30,0,296.36,342.95,1.5,0.0,0.000,164745.7,164745.7,12816,0,0,0,L,1151911521,1,122.01,124.04,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573479,701522.00
06/23/2014 21:30,0,0.070,ALERT,214.41,296.96,59.986,1403573404,"274151322000076","019011112586793",22.98,26.80,0,295.46,339.65,1.6,0.0,0.000,169416.2,169416.2,12785,0,0,0,L,1151911521,1,122.23,124.04,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573482,701523.00
06/23/2014 21:30,0,0.000,ALERT,214.41,296.06,59.991,1403573404,"274151322000094","019011112586793",38.65,27.30,0,295.16,379.92,0.0,0.0,0.000,108594.9,108594.9,13103,0,0,0,L,1151911521,1,121.55,124.27,0002,24,0,0,0,0,0,0,153,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573484,701524.00
06/23/2014 21:30,0,0.088,ALERT,213.96,296.66,59.991,1403573404,"274151322000052","019011112586793",21.85,26.50,0,295.76,342.95,2.0,0.0,0.000,165167.6,165167.6,12778,0,0,0,L,1151911521,1,121.78,123.81,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573487,701525.00
06/23/2014 21:30,0,0.064,ALERT,214.41,296.66,59.975,1403573404,"274151322000085","019011112586793",22.62,26.80,0,296.06,341.75,1.5,0.0,0.000,164173.8,164173.8,12753,0,0,0,L,1151911521,1,122.68,123.81,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573490,701526.00
06/23/2014 21:30,0,0.074,ALERT,214.19,296.06,60.002,1403573404,"274151322000087","019011112586793",21.39,34.30,0,295.46,344.76,1.6,0.0,0.000,157521.9,157521.9,12787,0,0,0,L,1151911521,1,122.01,124.04,0002,30,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573493,701527.00
06/23/2014 21:30,0,0.049,ALERT,213.51,296.96,59.991,1403573404,"274151322000088","019011112586793",21.69,26.30,0,295.76,343.85,1.1,0.0,0.000,159169.0,159169.0,12783,0,0,0,L,1151911521,1,122.46,123.36,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573496,701528.00
06/23/2014 21:30,0,0.059,ALERT,214.19,298.17,59.996,1403573404,"274151322000095","019011112586793",22.74,26.50,0,297.26,339.04,1.4,0.0,0.000,167702.8,167702.8,12791,0,0,0,L,1151911521,1,122.46,123.81,0002,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573499,701529.00
06/23/2014 21:30,0,0.008,ALERT,214.64,296.66,59.996,1403573404,"274151322000068","019011112586793",38.76,28.00,0,294.86,386.53,0.0,0.0,0.000,106590.4,106590.4,13190,0,0,0,L,1151911521,1,122.46,124.27,0002,27,0,0,0,0,0,0,165,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573501,701530.00
06/23/2014 21:30,0,0.061,ALERT,213.96,297.26,59.986,1403573404,"274151322000054","019011112586793",22.42,27.00,0,296.06,342.95,1.4,0.0,0.000,162659.0,162659.0,12901,0,0,0,L,1151911521,1,122.23,123.59,0002,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403573504,701531.00
06/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403573404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403574285,701532.00
06/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403573404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403574285,701533.00
06/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403573404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403574285,701534.00
06/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403573404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403574285,701535.00
06/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403573404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403574285,701536.00
06/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403573404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403574285,701537.00
06/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403573404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403574285,701538.00
06/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403573404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403574285,701539.00
06/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403573404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403574285,701540.00
06/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403573404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403574285,701541.00
06/23/2014 21:45,0,0.000,ALERT,213.96,296.36,59.981,1403574303,"274151322000083","019011112586793",0.00,25.00,0,294.86,299.37,0.0,0.0,0.000,164745.7,164745.7,12818,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1403574377,701542.00
06/23/2014 21:45,0,0.000,ALERT,214.19,296.36,59.986,1403574303,"274151322000076","019011112586793",0.00,25.50,0,294.26,299.37,0.0,0.0,0.000,169416.2,169416.2,12787,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1403574380,701543.00
06/23/2014 21:45,0,0.000,ALERT,213.74,295.76,59.981,1403574303,"274151322000094","019011112586793",0.00,25.50,0,293.96,368.80,0.0,0.0,0.000,108594.9,108594.9,13105,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,18,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1403574383,701544.00
06/23/2014 21:45,0,0.000,ALERT,213.96,297.26,59.970,1403574303,"274151322000052","019011112586793",0.00,25.30,0,294.26,299.07,0.0,0.0,0.000,165167.6,165167.6,12780,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1403574386,701545.00
06/23/2014 21:45,0,0.000,ALERT,214.19,296.66,59.991,1403574303,"274151322000085","019011112586793",0.00,25.50,0,294.26,299.07,0.0,0.0,0.000,164173.8,164173.8,12755,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1403574388,701546.00
06/23/2014 21:45,0,0.000,ALERT,213.96,295.76,59.991,1403574303,"274151322000087","019011112586793",0.00,32.40,0,293.96,298.47,0.0,0.0,0.000,157521.9,157521.9,12789,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1403574392,701547.00
06/23/2014 21:45,0,0.000,ALERT,213.74,296.66,59.965,1403574303,"274151322000088","019011112586793",0.00,25.30,0,294.26,298.77,0.0,0.0,0.000,159169.0,159169.0,12785,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1403574394,701548.00
06/23/2014 21:45,0,0.000,ALERT,213.74,297.57,60.012,1403574303,"274151322000095","019011112586793",0.00,25.30,0,295.76,299.97,0.0,0.0,0.000,167702.8,167702.8,12793,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1403574397,701549.00
06/23/2014 21:45,0,0.000,ALERT,214.64,295.76,59.981,1403574303,"274151322000068","019011112586793",0.00,26.30,0,293.96,369.10,0.0,0.0,0.000,106590.4,106590.4,13192,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,13,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1403574400,701550.00
06/23/2014 21:45,0,0.000,ALERT,213.96,296.96,60.028,1403574303,"274151322000054","019011112586793",0.00,25.80,0,294.56,299.37,0.0,0.0,0.000,162659.0,162659.0,12903,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1403574403,701551.00
06/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403574303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403575183,701552.00
06/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403574303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403575183,701553.00
06/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403574303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403575183,701554.00
06/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403574303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403575183,701555.00
06/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403574303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403575183,701556.00
06/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403574303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403575183,701557.00
06/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403574303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403575183,701558.00
06/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403574303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403575183,701559.00
06/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403574303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403575183,701560.00
06/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403574303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403575183,701561.00
06/23/2014 22:00,0,0.000,ALERT,213.96,296.66,59.938,1403575203,"274151322000083","019011112586793",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,164745.7,164745.7,12820,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1403575277,701562.00
06/23/2014 22:00,0,0.000,ALERT,214.19,296.66,59.970,1403575203,"274151322000076","019011112586793",0.00,24.30,0,293.66,298.17,0.0,0.0,0.000,169416.2,169416.2,12789,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1403575280,701563.00
06/23/2014 22:00,0,0.000,ALERT,213.96,296.06,59.959,1403575203,"274151322000094","019011112586793",0.00,24.30,0,293.66,297.26,0.0,0.0,0.000,108594.9,108594.9,13107,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403575283,701564.00
06/23/2014 22:00,0,0.000,ALERT,213.51,296.36,59.965,1403575203,"274151322000052","019011112586793",0.00,24.00,0,293.66,298.47,0.0,0.0,0.000,165167.6,165167.6,12782,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1403575286,701565.00
06/23/2014 22:00,0,0.000,ALERT,214.19,296.96,59.970,1403575203,"274151322000085","019011112586793",0.00,24.30,0,293.96,298.17,0.0,0.0,0.000,164173.8,164173.8,12757,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1403575289,701566.00
06/23/2014 22:00,0,0.000,ALERT,213.96,296.06,59.986,1403575203,"274151322000087","019011112586793",0.00,30.50,0,293.36,297.87,0.0,0.0,0.000,157521.9,157521.9,12791,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1403575292,701567.00
06/23/2014 22:00,0,0.000,ALERT,213.74,297.26,59.965,1403575203,"274151322000088","019011112586793",0.00,24.00,0,293.96,298.17,0.0,0.0,0.000,159169.0,159169.0,12787,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1403575295,701568.00
06/23/2014 22:00,0,0.000,ALERT,213.96,297.57,59.975,1403575203,"274151322000095","019011112586793",0.00,24.00,0,295.16,299.07,0.0,0.0,0.000,167702.8,167702.8,12795,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1403575298,701569.00
06/23/2014 22:00,0,0.000,ALERT,214.41,295.46,59.970,1403575203,"274151322000068","019011112586793",0.00,25.00,0,293.36,297.57,0.0,0.0,0.000,106590.4,106590.4,13194,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403575300,701570.00
06/23/2014 22:00,0,0.000,ALERT,213.51,297.26,59.965,1403575203,"274151322000054","019011112586793",0.00,24.50,0,293.96,298.77,0.0,0.0,0.000,162659.0,162659.0,12905,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1403575303,701571.00
06/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403575203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576084,701572.00
06/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403575203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576084,701573.00
06/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403575203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576084,701574.00
06/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403575203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576084,701575.00
06/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403575203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576084,701576.00
06/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403575203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576084,701577.00
06/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403575203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576084,701578.00
06/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403575203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576084,701579.00
06/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403575203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576084,701580.00
06/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403575203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576084,701581.00
06/23/2014 22:15,0,0.000,ALERT,215.32,297.87,59.991,1403576103,"274151322000083","019011112586793",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,164745.7,164745.7,12822,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403576178,701582.00
06/23/2014 22:15,0,0.000,ALERT,215.77,298.17,59.944,1403576103,"274151322000076","019011112586793",0.00,23.30,0,294.56,300.27,0.0,0.0,0.000,169416.2,169416.2,12791,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403576180,701583.00
06/23/2014 22:15,0,0.000,ALERT,215.32,297.57,59.986,1403576103,"274151322000094","019011112586793",0.00,23.30,0,294.26,299.67,0.0,0.0,0.000,108594.9,108594.9,13109,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403576183,701584.00
06/23/2014 22:15,0,0.000,ALERT,215.09,298.77,59.986,1403576103,"274151322000052","019011112586793",0.00,23.00,0,294.56,300.57,0.0,0.0,0.000,165167.6,165167.6,12784,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403576186,701585.00
06/23/2014 22:15,0,0.000,ALERT,215.54,298.47,60.028,1403576103,"274151322000085","019011112586793",0.00,23.30,0,294.86,299.97,0.0,0.0,0.000,164173.8,164173.8,12759,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403576189,701586.00
06/23/2014 22:15,0,0.000,ALERT,215.54,297.57,59.991,1403576103,"274151322000087","019011112586793",0.00,29.00,0,294.26,299.67,0.0,0.0,0.000,157521.9,157521.9,12793,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403576191,701587.00
06/23/2014 22:15,0,0.000,ALERT,214.87,297.87,59.981,1403576103,"274151322000088","019011112586793",0.00,23.00,0,294.86,299.97,0.0,0.0,0.000,159169.0,159169.0,12789,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403576194,701588.00
