ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2014 22:15,0,0.000,ALERT,215.32,299.37,59.975,1403576103,"274151322000095","019011112586793",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,167702.8,167702.8,12797,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403576197,701589.00
06/23/2014 22:15,0,0.000,ALERT,216.00,297.57,59.981,1403576103,"274151322000068","019011112586793",0.00,24.00,0,294.26,299.37,0.0,0.0,0.000,106590.4,106590.4,13196,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403576200,701590.00
06/23/2014 22:15,0,0.000,ALERT,215.32,298.47,59.965,1403576103,"274151322000054","019011112586793",0.00,23.50,0,294.86,300.57,0.0,0.0,0.000,162659.0,162659.0,12907,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403576203,701591.00
06/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403576103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576983,701592.00
06/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403576103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576983,701593.00
06/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403576103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576983,701594.00
06/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403576103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576983,701595.00
06/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403576103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576983,701596.00
06/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403576103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576983,701597.00
06/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403576103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576983,701598.00
06/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403576103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576983,701599.00
06/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403576103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576983,701600.00
06/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403576103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403576983,701601.00
06/23/2014 22:30,0,0.000,ALERT,215.77,298.47,59.970,1403577003,"274151322000083","019011112586793",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,164745.7,164745.7,12824,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403577078,701602.00
06/23/2014 22:30,0,0.000,ALERT,216.45,298.47,59.970,1403577003,"274151322000076","019011112586793",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,169416.2,169416.2,12793,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577081,701603.00
06/23/2014 22:30,0,0.000,ALERT,215.77,297.57,59.975,1403577003,"274151322000094","019011112586793",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,108594.9,108594.9,13111,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577083,701604.00
06/23/2014 22:30,0,0.000,ALERT,215.77,299.07,59.965,1403577003,"274151322000052","019011112586793",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,165167.6,165167.6,12786,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577086,701605.00
06/23/2014 22:30,0,0.000,ALERT,216.00,298.17,59.975,1403577003,"274151322000085","019011112586793",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,164173.8,164173.8,12761,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577089,701606.00
06/23/2014 22:30,0,0.000,ALERT,216.00,297.57,59.975,1403577003,"274151322000087","019011112586793",0.00,27.50,0,295.46,299.97,0.0,0.0,0.000,157521.9,157521.9,12795,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403577092,701607.00
06/23/2014 22:30,0,0.000,ALERT,215.32,298.17,59.938,1403577003,"274151322000088","019011112586793",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,159169.0,159169.0,12791,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577095,701608.00
06/23/2014 22:30,0,0.000,ALERT,215.77,299.37,59.981,1403577003,"274151322000095","019011112586793",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,167702.8,167702.8,12799,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577097,701609.00
06/23/2014 22:30,0,0.000,ALERT,216.67,297.87,59.975,1403577003,"274151322000068","019011112586793",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,106590.4,106590.4,13198,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577100,701610.00
06/23/2014 22:30,0,0.000,ALERT,215.54,298.77,59.981,1403577003,"274151322000054","019011112586793",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,162659.0,162659.0,12909,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403577103,701611.00
06/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403577003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403577884,701612.00
06/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403577003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403577884,701613.00
06/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403577003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403577884,701614.00
06/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403577003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403577884,701615.00
06/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403577003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403577884,701616.00
06/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403577003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403577884,701617.00
06/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403577003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403577884,701618.00
06/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403577003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403577884,701619.00
06/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403577003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403577884,701620.00
06/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403577003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403577884,701621.00
06/23/2014 22:45,0,0.000,ALERT,216.22,299.07,59.991,1403577903,"274151322000083","019011112586793",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,164745.7,164745.7,12826,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577978,701622.00
06/23/2014 22:45,0,0.000,ALERT,216.90,299.37,59.986,1403577903,"274151322000076","019011112586793",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,169416.2,169416.2,12795,0,0,0,L,1151911521,1,123.14,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577982,701623.00
06/23/2014 22:45,0,0.000,ALERT,216.45,298.77,59.981,1403577903,"274151322000094","019011112586793",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,108594.9,108594.9,13113,0,0,0,L,1151911521,1,122.68,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577984,701624.00
06/23/2014 22:45,0,0.000,ALERT,216.22,299.97,60.018,1403577903,"274151322000052","019011112586793",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,165167.6,165167.6,12788,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577987,701625.00
06/23/2014 22:45,0,0.000,ALERT,216.22,299.67,59.981,1403577903,"274151322000085","019011112586793",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,164173.8,164173.8,12763,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403577990,701626.00
06/23/2014 22:45,0,0.000,ALERT,216.45,298.47,59.975,1403577903,"274151322000087","019011112586793",0.00,26.30,0,296.06,300.27,0.0,0.0,0.000,157521.9,157521.9,12797,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577993,701627.00
06/23/2014 22:45,0,0.000,ALERT,216.22,299.37,59.986,1403577903,"274151322000088","019011112586793",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,159169.0,159169.0,12793,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403577996,701628.00
06/23/2014 22:45,0,0.000,ALERT,216.22,300.27,59.986,1403577903,"274151322000095","019011112586793",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,167702.8,167702.8,12801,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403577998,701629.00
06/23/2014 22:45,0,0.000,ALERT,217.13,298.47,59.975,1403577903,"274151322000068","019011112586793",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,106590.4,106590.4,13200,0,0,0,L,1151911521,1,123.59,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403578001,701630.00
06/23/2014 22:45,0,0.000,ALERT,216.22,299.37,59.970,1403577903,"274151322000054","019011112586793",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,162659.0,162659.0,12911,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403578004,701631.00
06/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403577903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403578783,701632.00
06/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403577903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403578783,701633.00
06/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403577903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403578783,701634.00
06/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403577903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403578783,701635.00
06/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403577903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403578783,701636.00
06/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403577903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403578783,701637.00
06/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403577903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403578783,701638.00
06/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403577903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403578783,701639.00
06/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403577903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403578783,701640.00
06/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403577903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403578783,701641.00
06/23/2014 23:00,0,0.000,ALERT,213.96,296.96,59.975,1403578803,"274151322000083","019011112586793",0.00,19.50,0,293.96,301.47,0.0,0.0,0.000,164745.7,164745.7,12828,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403578878,701642.00
06/23/2014 23:00,0,0.000,ALERT,214.64,296.66,59.975,1403578803,"274151322000076","019011112586793",0.00,19.80,0,293.96,301.47,0.0,0.0,0.000,169416.2,169416.2,12797,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403578880,701643.00
06/23/2014 23:00,0,0.000,ALERT,214.19,296.36,59.975,1403578803,"274151322000094","019011112586793",0.00,19.80,0,293.66,300.57,0.0,0.0,0.000,108594.9,108594.9,13115,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403578884,701644.00
06/23/2014 23:00,0,0.000,ALERT,213.96,297.26,59.970,1403578803,"274151322000052","019011112586793",0.00,19.80,0,293.66,301.47,0.0,0.0,0.000,165167.6,165167.6,12790,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403578886,701645.00
06/23/2014 23:00,0,0.000,ALERT,214.19,296.66,59.954,1403578803,"274151322000085","019011112586793",0.00,20.00,0,294.26,301.17,0.0,0.0,0.000,164173.8,164173.8,12765,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403578889,701646.00
06/23/2014 23:00,0,0.000,ALERT,214.19,296.36,59.959,1403578803,"274151322000087","019011112586793",0.00,25.00,0,293.06,300.57,0.0,0.0,0.000,157521.9,157521.9,12799,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403578892,701647.00
06/23/2014 23:00,0,0.000,ALERT,213.74,296.66,59.965,1403578803,"274151322000088","019011112586793",0.00,19.80,0,293.96,301.17,0.0,0.0,0.000,159169.0,159169.0,12795,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403578895,701648.00
06/23/2014 23:00,0,0.000,ALERT,214.19,297.26,59.959,1403578803,"274151322000095","019011112586793",0.00,19.50,0,294.86,302.07,0.0,0.0,0.000,167702.8,167702.8,12803,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403578898,701649.00
06/23/2014 23:00,0,0.000,ALERT,214.64,296.06,59.959,1403578803,"274151322000068","019011112586793",0.00,20.70,0,293.36,300.27,0.0,0.0,0.000,106590.4,106590.4,13202,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403578901,701650.00
06/23/2014 23:00,0,0.000,ALERT,214.19,296.66,59.949,1403578803,"274151322000054","019011112586793",0.00,20.00,0,293.96,301.77,0.0,0.0,0.000,162659.0,162659.0,12913,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403578903,701651.00
06/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403578803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403579684,701652.00
06/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403578803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403579684,701653.00
06/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403578803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403579684,701654.00
06/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403578803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403579684,701655.00
06/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403578803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403579684,701656.00
06/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403578803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403579684,701657.00
06/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403578803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403579684,701658.00
06/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403578803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403579684,701659.00
06/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403578803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403579684,701660.00
06/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403578803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403579684,701661.00
06/23/2014 23:15,0,0.000,ALERT,214.41,296.66,59.965,1403579703,"274151322000083","019011112586793",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,164745.7,164745.7,12830,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403579778,701662.00
06/23/2014 23:15,0,0.000,ALERT,215.09,296.66,59.970,1403579703,"274151322000076","019011112586793",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,169416.2,169416.2,12799,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403579780,701663.00
06/23/2014 23:15,0,0.000,ALERT,214.41,296.36,60.007,1403579703,"274151322000094","019011112586793",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,108594.9,108594.9,13117,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403579783,701664.00
06/23/2014 23:15,0,0.000,ALERT,214.41,296.06,59.970,1403579703,"274151322000052","019011112586793",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,165167.6,165167.6,12792,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403579786,701665.00
06/23/2014 23:15,0,0.000,ALERT,214.64,296.66,59.959,1403579703,"274151322000085","019011112586793",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,164173.8,164173.8,12767,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403579789,701666.00
06/23/2014 23:15,0,0.000,ALERT,214.64,295.76,59.970,1403579703,"274151322000087","019011112586793",0.00,23.80,0,293.66,297.87,0.0,0.0,0.000,157521.9,157521.9,12801,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403579792,701667.00
06/23/2014 23:15,0,0.000,ALERT,214.19,297.26,59.965,1403579703,"274151322000088","019011112586793",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,159169.0,159169.0,12797,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403579795,701668.00
06/23/2014 23:15,0,0.000,ALERT,214.64,298.17,59.975,1403579703,"274151322000095","019011112586793",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,167702.8,167702.8,12805,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403579797,701669.00
06/23/2014 23:15,0,0.000,ALERT,215.32,296.06,59.959,1403579703,"274151322000068","019011112586793",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,106590.4,106590.4,13204,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403579800,701670.00
06/23/2014 23:15,0,0.000,ALERT,214.64,297.26,59.959,1403579703,"274151322000054","019011112586793",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,162659.0,162659.0,12915,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403579803,701671.00
06/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403579703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403580583,701672.00
06/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403579703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403580583,701673.00
06/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403579703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403580583,701674.00
06/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403579703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403580583,701675.00
06/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403579703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403580583,701676.00
06/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403579703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403580583,701677.00
06/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403579703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403580583,701678.00
06/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403579703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403580583,701679.00
06/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403579703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403580583,701680.00
06/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403579703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403580583,701681.00
06/23/2014 23:30,0,0.000,ALERT,214.64,298.47,60.012,1403580603,"274151322000083","019011112586793",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,164745.7,164745.7,12832,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403580676,701682.00
06/23/2014 23:30,0,0.000,ALERT,214.64,298.17,59.970,1403580603,"274151322000076","019011112586793",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,169416.2,169416.2,12801,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403580679,701683.00
06/23/2014 23:30,0,0.000,ALERT,214.41,297.87,59.970,1403580603,"274151322000094","019011112586793",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,108594.9,108594.9,13119,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403580682,701684.00
06/23/2014 23:30,0,0.000,ALERT,213.96,298.77,60.007,1403580603,"274151322000052","019011112586793",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,165167.6,165167.6,12794,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403580685,701685.00
06/23/2014 23:30,0,0.000,ALERT,214.41,298.47,59.970,1403580603,"274151322000085","019011112586793",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,164173.8,164173.8,12769,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403580688,701686.00
06/23/2014 23:30,0,0.000,ALERT,214.19,297.26,59.970,1403580603,"274151322000087","019011112586793",0.00,23.00,0,294.26,299.67,0.0,0.0,0.000,157521.9,157521.9,12803,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403580690,701687.00
06/23/2014 23:30,0,0.000,ALERT,213.96,297.87,59.965,1403580603,"274151322000088","019011112586793",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,159169.0,159169.0,12799,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403580693,701688.00
06/23/2014 23:30,0,0.000,ALERT,214.41,299.67,59.975,1403580603,"274151322000095","019011112586793",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,167702.8,167702.8,12807,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403580696,701689.00
06/23/2014 23:30,0,0.000,ALERT,215.09,297.57,59.975,1403580603,"274151322000068","019011112586793",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,106590.4,106590.4,13206,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403580699,701690.00
06/23/2014 23:30,0,0.000,ALERT,214.41,297.87,59.970,1403580603,"274151322000054","019011112586793",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,162659.0,162659.0,12917,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403580702,701691.00
06/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403580603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403581483,701692.00
06/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403580603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403581483,701693.00
06/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403580603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403581483,701694.00
06/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403580603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403581483,701695.00
06/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403580603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403581483,701696.00
06/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403580603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403581483,701697.00
06/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403580603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403581483,701698.00
06/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403580603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403581483,701699.00
06/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403580603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403581483,701700.00
06/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403580603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403581483,701701.00
06/23/2014 23:45,0,0.000,ALERT,213.51,297.87,59.970,1403581503,"274151322000083","019011112586793",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,164745.7,164745.7,12834,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403581577,701702.00
06/23/2014 23:45,0,0.000,ALERT,214.19,297.57,59.975,1403581503,"274151322000076","019011112586793",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,169416.2,169416.2,12803,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403581580,701703.00
06/23/2014 23:45,0,0.000,ALERT,213.51,297.26,59.975,1403581503,"274151322000094","019011112586793",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,108594.9,108594.9,13121,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403581583,701704.00
06/23/2014 23:45,0,0.000,ALERT,213.29,297.26,59.975,1403581503,"274151322000052","019011112586793",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,165167.6,165167.6,12796,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403581585,701705.00
06/23/2014 23:45,0,0.000,ALERT,213.74,297.57,59.981,1403581503,"274151322000085","019011112586793",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,164173.8,164173.8,12771,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403581588,701706.00
06/23/2014 23:45,0,0.000,ALERT,213.74,296.96,59.975,1403581503,"274151322000087","019011112586793",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,157521.9,157521.9,12805,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403581591,701707.00
06/23/2014 23:45,0,0.000,ALERT,213.29,298.17,59.975,1403581503,"274151322000088","019011112586793",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,159169.0,159169.0,12801,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403581594,701708.00
06/23/2014 23:45,0,0.000,ALERT,213.74,298.77,59.975,1403581503,"274151322000095","019011112586793",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,167702.8,167702.8,12809,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403581597,701709.00
06/23/2014 23:45,0,0.000,ALERT,214.41,296.96,59.949,1403581503,"274151322000068","019011112586793",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,106590.4,106590.4,13208,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403581599,701710.00
06/23/2014 23:45,0,0.000,ALERT,213.29,297.87,59.975,1403581503,"274151322000054","019011112586793",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,162659.0,162659.0,12919,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403581602,701711.00
06/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403581503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,316095.40000009,316095.40000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403582384,701712.00
06/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403581503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,319070.40000022,319070.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403582384,701713.00
06/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403581503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,333415.69999986,333415.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403582384,701714.00
06/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403581503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,299523.39999998,299523.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403582384,701715.00
06/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403581503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,273232.59999955,273232.59999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403582384,701716.00
06/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403581503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268983.29999991,268983.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403582384,701717.00
06/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403581503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,316695.29999994,316695.29999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403582384,701718.00
06/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403581503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,319139.60000014,319139.60000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403582384,701719.00
06/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403581503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,348910.80000008,348910.80000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403582384,701720.00
06/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403581503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,351838.39999959,351838.39999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403582384,701721.00
